Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.84
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.43
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.85
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,6,N Current (RMS),A,25.4
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,64.3
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.2
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.42
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.66
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.87
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,37.6
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.82
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.66
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,70.8
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,155.3
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.1
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,147.9
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.43
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.21
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.85
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,38.8
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.71
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.58
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.1
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,44.3
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,155.6
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.3
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.4
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.34
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,36.4
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,33.5
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.55
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,117.42
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,99.73
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,113.96
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,472.1
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,400.8
921950,DONCASTER ROAD B469,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,456.3
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.43
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.31
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.84
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.26
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.29
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.02
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,6,N Current (RMS),A,22.4
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,58.3
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,51.0
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,70.9
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.01
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.66
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.67
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.02
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.79
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,39.42
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,69.6
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,128.9
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,83.7
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,159.1
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.15
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.95
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.07
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.45
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,34.1
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.6
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.84
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.39
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.1
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.73
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,41.0
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,154.0
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,137.1
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.3
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.35
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.89
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.29
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,37.9
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,33.7
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.71
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.76
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,112.73
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,104.87
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,118.27
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,452.3
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,421.1
921950,DONCASTER ROAD B469,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,473.4
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.21
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.59
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.25
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.15
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.85
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.78
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,6,N Current (RMS),A,29.3
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,70.5
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.2
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,66.2
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.96
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.38
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.7
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.11
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.64
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,41.31
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,73.5
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,118.0
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.5
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,166.8
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.42
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.52
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.86
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.7
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,41.7
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.93
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,44.5
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.33
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.38
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,178.9
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,150.7
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,138.8
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.2
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.57
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.35
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.03
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,34.0
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.72
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,118.8
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,105.65
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,118.8
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,478.3
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,425.5
921950,DONCASTER ROAD B469,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,477.0
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.41
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.1
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.92
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.75
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.32
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.53
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,6,N Current (RMS),A,31.5
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,88.6
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.0
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,78.9
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.71
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.16
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.53
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.79
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.05
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,41.74
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,66.8
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,128.5
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,95.6
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,168.7
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.42
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.5
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.88
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.87
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.99
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,37.9
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.33
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.11
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.25
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,39.8
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,170.5
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,158.0
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,142.0
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.28
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.1
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.97
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,34.2
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.46
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,123.85
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,117.64
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,123.12
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,498.6
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,474.7
921950,DONCASTER ROAD B469,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,495.0
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.66
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.2
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.63
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.59
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.31
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.05
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,6,N Current (RMS),A,33.1
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,93.2
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,61.2
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,88.8
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.79
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.4
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.48
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.46
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.89
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,40.11
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,66.8
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,143.8
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,95.6
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,163.1
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.63
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.96
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.99
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.77
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.43
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,30.1
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,47.68
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.57
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.48
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,49.8
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,192.4
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,153.0
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,147.4
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.74
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.7
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.2
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,42.1
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,34.4
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.44
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.04
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,138.62
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,118.2
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,125.52
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,559.7
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,478.0
921950,DONCASTER ROAD B469,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,506.0
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.43
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.13
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.14
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.25
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.15
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.47
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,6,N Current (RMS),A,39.1
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,106.2
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,60.0
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,85.7
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.72
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.84
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.49
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.61
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.28
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,45.76
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,65.9
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,136.3
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,113.9
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,184.0
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.17
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.86
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.35
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.34
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.3
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.32
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,48.07
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.65
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.82
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,52.7
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,191.9
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,135.7
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,179.8
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.15
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.23
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.76
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,37.4
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.2
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,34.6
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.65
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.44
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,138.08
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,123.78
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,141.3
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,130.1
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,552.1
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,495.9
921950,DONCASTER ROAD B469,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,565.4
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.23
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.14
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.05
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.82
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.37
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.69
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,6,N Current (RMS),A,35.6
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,104.2
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,61.0
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,87.2
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.89
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.93
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.61
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,36.76
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.79
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,50.14
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,73.5
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,151.1
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,114.7
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,201.5
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.65
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.04
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.09
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.28
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.35
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,44.6
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.3
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.19
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,50.08
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.53
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.28
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,56.5
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,200.7
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,132.2
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,151.4
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.25
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.12
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.09
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,40.4
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,34.8
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
