Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.21
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.82
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,144.96
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,124.36
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,144.42
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,136.8
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,581.0
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,498.6
921950,DONCASTER ROAD B469,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,578.5
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.26
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.29
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.59
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.87
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.68
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.68
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,6,N Current (RMS),A,38.6
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,111.9
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.3
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,87.2
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.61
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.01
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.56
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,36.93
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.66
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,47.84
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,64.8
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,150.6
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,109.9
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,193.2
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.02
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.05
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.25
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,35.8
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,44.31
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.86
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.92
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,47.2
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,178.2
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,141.7
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,140.7
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.78
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.83
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,44.9
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.6
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,35.0
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.72
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.26
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,144.89
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,122.17
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,134.33
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,132.4
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,581.0
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,491.9
921950,DONCASTER ROAD B469,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,539.7
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.07
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.38
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.64
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.67
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.62
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.76
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,6,N Current (RMS),A,40.5
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,97.1
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,62.3
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,107.3
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.12
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.36
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.11
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,40.01
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.68
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,56.45
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,93.9
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,164.8
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,102.7
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,228.2
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.73
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.14
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.87
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.48
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.9
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,30.4
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,43.0
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.59
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.61
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,46.4
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,173.2
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,136.7
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,135.7
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.17
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.08
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.56
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.76
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,36.0
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,35.2
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.61
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.28
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,144.28
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,114.73
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,147.72
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,161.3
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,581.4
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,462.1
921950,DONCASTER ROAD B469,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,594.4
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.41
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.01
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.71
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.74
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.19
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,29.92
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,6,N Current (RMS),A,50.7
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,97.3
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.5
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,124.2
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.04
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.22
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.86
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,39.64
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.52
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,64.22
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,112.2
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,163.2
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,102.3
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,259.4
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.39
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.17
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.14
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.14
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,23.9
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.17
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,46.84
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.72
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.8
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,47.4
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,189.2
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,153.6
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,149.3
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.01
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.77
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.25
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,35.4
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.25
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.64
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,153.03
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,118.09
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,161.17
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,177.9
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,617.5
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,478.0
921950,DONCASTER ROAD B469,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,650.3
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.68
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.57
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.54
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.46
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.88
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.33
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,6,N Current (RMS),A,34.7
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,100.1
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,63.3
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,98.2
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.02
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.14
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.4
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,38.01
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,62.53
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,101.8
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,156.6
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,113.3
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,254.0
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.51
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.74
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.54
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.52
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,30.8
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.1
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.6
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.09
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.63
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.93
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,45.2
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,181.9
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,134.0
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,150.1
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.43
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.58
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.97
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.88
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,34.9
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.1
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,35.5
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.42
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.13
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,144.39
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,117.16
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,155.05
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,164.7
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,582.5
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,474.9
921950,DONCASTER ROAD B469,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,627.4
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.93
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.4
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.48
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.06
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.5
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.96
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,6,N Current (RMS),A,35.2
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,102.4
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,62.0
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,93.0
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.67
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.66
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.39
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.53
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.35
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,59.0
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,88.1
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,159.1
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,117.9
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,240.0
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.68
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.01
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.68
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.26
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,39.6
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.26
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,49.87
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.23
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.88
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,48.8
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,202.3
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,152.5
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,154.2
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.26
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.61
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.08
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,35.1
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,35.7
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.88
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.37
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,147.46
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,125.44
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,156.54
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,152.5
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,596.2
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,507.8
921950,DONCASTER ROAD B469,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,634.1
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.7
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.6
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.43
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.58
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.69
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.81
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,6,N Current (RMS),A,32.5
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,100.4
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.8
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,92.5
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.04
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.12
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.26
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,36.95
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.54
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,66.28
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,116.2
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,153.8
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,114.6
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,269.4
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.99
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.93
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.18
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,38.4
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.23
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.82
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.56
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.92
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,49.8
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,177.8
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,157.2
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,179.0
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.42
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.23
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.18
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.3
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,41.4
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.2
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,35.8
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.54
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.18
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,141.91
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,133.44
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,171.9
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,183.9
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,574.9
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,540.5
921950,DONCASTER ROAD B469,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,696.3
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.92
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.41
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.33
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.59
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.8
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.56
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,6,N Current (RMS),A,31.3
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,104.2
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,70.4
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,103.4
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.85
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.63
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.93
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.48
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.4
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,62.56
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,106.8
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,171.5
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,118.5
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,253.3
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.53
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.77
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.07
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.03
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.02
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,29.3
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.3
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.65
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,48.44
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.13
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,50.57
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,58.0
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,195.8
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,155.0
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,204.4
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.86
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
