Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.14
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.95
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.84
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,44.3
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.4
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.8
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,36.0
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.05
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.42
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,153.71
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,138.31
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,176.88
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,183.9
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,620.1
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,558.8
921950,DONCASTER ROAD B469,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,713.3
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.03
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.38
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.8
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.65
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.75
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.58
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,6,N Current (RMS),A,33.6
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,97.3
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,73.9
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,111.2
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.46
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.57
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.77
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,39.51
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.76
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,61.8
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,109.2
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,163.1
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,103.7
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,251.6
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.03
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.59
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.94
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.15
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,34.5
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.7
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.92
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,55.09
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.03
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,49.77
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,53.8
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,222.6
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,162.9
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,202.1
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.54
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.84
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.45
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,57.8
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.9
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,140.9
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,36.1
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.25
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.01
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,158.91
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,138.85
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,173.99
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,170.3
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,642.6
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,561.7
921950,DONCASTER ROAD B469,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,704.3
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.27
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.38
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.68
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.97
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.59
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.61
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,6,N Current (RMS),A,31.8
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,102.6
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,69.8
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,99.6
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.15
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.17
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.12
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,42.39
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.49
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,62.69
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,105.2
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,176.0
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,113.8
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,255.1
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.16
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.17
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.76
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,41.1
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.2
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.44
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,48.11
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.74
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,50.56
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,58.2
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,195.8
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,166.1
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,205.6
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.19
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.2
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,59.8
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,132.3
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,36.3
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.38
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.81
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.97
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,153.48
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,136.3
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,174.61
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,179.4
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,621.6
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,552.5
921950,DONCASTER ROAD B469,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,707.9
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.42
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.41
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.45
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.66
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.11
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.94
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,6,N Current (RMS),A,35.4
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,101.0
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.2
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,104.9
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.41
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.53
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.56
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.18
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.13
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,61.44
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,111.1
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,173.8
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,96.5
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,249.5
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.25
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.78
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.16
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,42.4
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.7
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.08
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,43.72
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,43.9
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,49.62
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,59.4
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,176.7
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,178.0
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,201.3
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.29
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.92
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,43.9
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.2
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,36.5
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.58
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.99
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,143.14
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,129.16
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,177.8
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,203.0
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,578.7
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,523.1
921950,DONCASTER ROAD B469,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,719.5
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.47
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.61
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.68
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.47
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.07
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.72
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,6,N Current (RMS),A,39.3
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,111.6
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,67.9
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,107.9
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.47
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.3
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.99
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.85
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.47
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,68.24
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,123.0
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,160.7
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,107.7
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,277.1
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.3
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.82
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.29
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.41
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,39.5
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,42.68
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,45.68
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.66
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,51.8
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,172.8
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,185.8
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,177.3
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.2
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.63
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.18
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,36.3
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.3
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,36.6
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.4
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.65
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,143.78
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,129.96
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,178.12
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,198.5
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,582.2
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,528.3
921950,DONCASTER ROAD B469,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,721.2
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.51
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.81
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.12
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.96
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.73
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,28.73
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,6,N Current (RMS),A,43.8
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,106.6
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,67.1
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,120.2
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.0
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.19
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.9
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,41.37
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.33
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,68.28
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,119.9
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,171.8
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,118.4
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,278.6
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.03
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.77
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.07
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.03
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.16
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,37.0
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.1
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.2
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,50.88
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,47.1
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.66
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,47.9
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,206.6
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,191.8
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,178.6
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.79
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.52
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.55
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.42
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,36.7
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.91
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.56
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.44
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,152.08
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,136.47
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,180.3
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,191.4
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,618.8
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,556.4
921950,DONCASTER ROAD B469,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,732.9
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.55
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.01
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.75
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.12
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.54
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,28.94
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,6,N Current (RMS),A,43.2
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,98.1
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,65.8
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,120.0
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.55
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.76
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.42
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.86
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.47
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,67.45
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,122.2
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,172.3
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,110.1
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,273.0
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.89
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.98
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.68
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.87
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,41.5
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.2
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.63
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,53.67
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,50.97
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.82
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,64.6
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,216.4
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,206.2
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,157.8
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.56
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.1
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.05
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.31
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,36.9
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.37
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.72
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.68
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,151.11
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,138.59
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,178.77
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,180.7
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,609.8
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,561.0
921950,DONCASTER ROAD B469,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,721.9
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.34
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.05
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.35
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.83
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.61
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.9
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,6,N Current (RMS),A,39.9
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,105.3
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,70.1
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,111.6
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.31
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.47
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.78
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,45.51
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.82
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,70.1
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,122.8
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,187.7
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,122.9
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,282.4
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.21
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.37
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.91
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,42.5
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.4
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.24
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,48.92
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,50.6
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.15
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,57.4
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,196.4
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,204.5
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,167.2
