Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.1
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.01
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,38.2
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.6
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,37.0
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.67
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.5
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,152.68
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,142.39
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,179.6
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,174.5
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,614.7
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,575.9
921950,DONCASTER ROAD B469,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,723.1
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.86
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.68
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.35
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.5
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.78
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,30.93
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,6,N Current (RMS),A,44.8
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,104.7
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,78.0
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,127.9
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.92
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.19
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.96
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,48.06
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.33
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,73.51
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,128.1
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,198.2
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,128.0
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,296.8
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.29
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.03
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.26
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,58.2
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,111.9
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.75
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,47.8
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,49.32
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.47
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,58.4
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,191.9
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,199.2
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,152.5
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.66
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.17
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.46
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,38.0
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.2
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,37.2
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.35
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.03
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.65
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,162.07
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,148.28
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,189.16
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,182.6
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,653.3
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,598.9
921950,DONCASTER ROAD B469,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,762.3
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.92
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.08
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.35
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.62
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.6
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,28.98
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,6,N Current (RMS),A,39.5
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,89.1
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,77.0
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,120.3
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.47
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.64
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.48
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,44.08
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.39
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,68.01
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,114.0
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,181.2
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,119.9
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,275.7
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.37
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.47
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.86
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.93
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.46
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,65.4
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,127.2
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.46
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.99
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.15
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,53.0
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,156.9
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,163.0
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,151.4
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.16
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,31.7
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.5
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.06
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.65
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,37.3
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.95
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.36
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.26
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,145.68
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,129.13
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,188.26
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,217.7
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,587.8
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,522.5
921950,DONCASTER ROAD B469,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,760.0
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.84
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.92
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.87
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.47
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.18
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,31.11
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,6,N Current (RMS),A,39.8
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,109.0
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,96.0
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,128.7
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.99
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.44
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.93
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,43.46
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,63.8
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,105.6
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,179.5
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,123.2
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,258.6
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.27
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.05
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.9
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.16
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.38
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,77.0
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,143.0
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.44
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.97
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.82
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,46.4
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,148.2
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,138.7
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,142.1
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.96
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,34.3
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.52
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.86
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.1
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,37.5
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.4
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,150.75
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,129.77
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,184.9
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,208.9
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,610.0
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,525.2
921950,DONCASTER ROAD B469,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,747.1
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.88
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.07
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.88
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.12
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.71
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,34.35
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,6,N Current (RMS),A,48.7
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,102.6
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,92.7
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,140.7
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.59
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.46
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.7
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,49.22
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.51
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,65.3
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,101.9
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,201.2
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,127.9
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,263.5
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.55
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.98
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.95
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.37
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.28
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,79.7
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,151.9
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.42
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.03
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,40.77
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.82
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.18
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,50.0
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,164.4
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,141.1
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,170.4
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.01
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.74
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.57
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.63
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.03
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,38.4
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.9
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,37.5
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.88
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.35
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.49
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,160.62
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,136.0
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,198.37
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,222.4
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,645.3
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,546.3
921950,DONCASTER ROAD B469,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,796.9
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.32
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.71
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.59
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,28.74
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.08
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,34.32
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,6,N Current (RMS),A,55.6
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,121.1
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,83.1
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,140.3
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.72
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.72
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.28
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.49
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.18
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,74.45
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,122.9
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,170.0
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,120.2
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,299.4
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.71
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.73
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.77
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.83
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,55.5
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,109.0
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.13
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.7
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.03
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.71
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,47.9
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,156.2
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,153.8
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,156.4
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.92
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,33.1
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.47
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.34
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,42.7
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.9
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,37.6
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.46
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.47
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.73
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,157.03
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,132.91
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,192.56
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,215.3
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,631.6
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,535.4
921950,DONCASTER ROAD B469,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,772.7
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.92
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.29
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.43
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.93
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.29
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,49.62
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,6,N Current (RMS),A,86.0
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,126.8
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,96.2
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,203.7
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.44
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.47
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,43.05
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.16
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,73.02
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,123.2
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,176.8
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,124.2
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,294.3
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.81
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.27
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.29
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.7
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,58.8
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,106.5
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,47.45
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.39
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,46.09
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,59.5
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,191.3
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,143.5
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,186.2
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.6
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.3
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.95
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.74
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,42.1
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,37.6
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.43
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.89
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.5
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,166.04
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,133.95
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,209.44
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,260.7
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,669.1
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,540.7
921950,DONCASTER ROAD B469,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,842.7
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.27
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.39
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.63
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.53
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,24.66
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,41.54
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,6,N Current (RMS),A,55.9
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,124.1
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,105.9
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,169.6
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.15
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.16
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.7
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,39.98
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.56
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,71.53
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,123.0
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,165.5
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,116.9
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,290.0
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.94
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.11
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.05
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.03
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.77
