Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,58.8
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,114.5
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,43.94
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.3
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.74
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,55.6
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,177.3
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,158.3
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,173.3
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.13
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.25
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.44
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,39.9
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.7
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.2
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,37.6
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.59
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.33
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.66
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,156.17
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,139.56
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,202.36
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,233.4
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,632.3
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,565.4
921950,DONCASTER ROAD B469,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,815.9
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.02
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.53
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.02
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.47
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.69
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,41.51
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,6,N Current (RMS),A,55.6
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,116.2
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,106.2
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,169.3
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.72
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.08
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.17
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,46.02
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.72
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,73.06
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,125.7
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,188.8
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,113.3
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,295.8
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.8
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.16
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.89
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.05
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.81
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.18
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,48.9
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,102.9
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.49
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.67
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,43.29
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.72
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,47.8
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,183.8
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,176.1
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,153.2
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.83
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.62
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.81
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,37.6
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.45
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.74
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.37
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,158.58
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,142.0
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,200.23
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,215.8
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,640.2
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,574.1
921950,DONCASTER ROAD B469,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,808.3
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.74
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.12
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.96
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,28.34
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,25.19
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,38.9
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,6,N Current (RMS),A,48.7
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,119.4
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,108.2
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,159.7
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.88
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.67
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.92
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,47.56
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.73
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,77.22
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,131.1
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,195.9
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,130.1
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,314.5
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.32
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.27
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.17
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.93
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.49
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,44.2
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.1
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.51
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,46.21
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.44
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.43
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,48.2
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,187.5
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,137.2
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,140.4
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.39
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.38
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.39
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.36
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.2
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,37.6
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.33
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.09
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.58
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,157.37
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,136.6
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,192.27
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,212.1
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,638.1
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,553.8
921950,DONCASTER ROAD B469,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,779.2
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.08
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.15
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.75
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,28.85
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,28.74
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,43.41
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,6,N Current (RMS),A,55.2
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,122.5
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,121.1
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,179.2
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.44
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.96
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.32
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,48.74
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.44
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,88.88
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,167.0
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,200.6
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,117.2
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,361.4
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.13
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.17
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.61
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,30.9
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.36
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.15
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,50.8
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,176.8
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,131.6
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.6
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.28
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.82
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.52
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.1
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,37.6
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.25
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.22
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,159.29
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,133.83
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,199.33
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,230.7
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,646.5
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,544.0
921950,DONCASTER ROAD B469,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,806.7
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.49
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.26
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.41
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.89
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.89
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,41.71
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,6,N Current (RMS),A,66.2
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,129.9
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,95.6
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,170.6
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.24
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.1
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.61
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,45.33
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.87
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,71.27
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,116.3
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,185.0
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,126.7
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,288.7
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.5
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.26
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.08
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,37.1
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.17
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.81
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.72
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,56.1
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,182.4
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,134.3
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.4
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.63
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.88
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.04
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,37.7
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.32
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.44
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,157.8
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,131.76
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,184.38
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,196.3
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,637.2
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,535.3
921950,DONCASTER ROAD B469,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,745.1
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.56
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.65
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.76
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,33.7
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.8
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,41.13
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,6,N Current (RMS),A,72.4
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,140.4
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,83.1
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,168.1
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.5
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.46
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.44
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,54.18
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.15
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,68.27
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,106.0
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,223.9
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,143.8
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,277.3
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.24
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.55
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.96
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,32.6
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.94
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.9
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.64
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,48.9
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,169.4
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,135.1
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,125.1
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.07
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.07
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.59
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,31.3
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.3
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,37.7
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.74
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.77
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.37
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,169.73
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,133.94
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,182.61
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,194.7
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,687.0
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,545.1
921950,DONCASTER ROAD B469,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,738.9
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.92
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.87
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.42
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,35.29
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.06
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,40.71
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,6,N Current (RMS),A,69.0
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,146.8
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,92.0
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,166.7
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.72
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.78
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.75
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,53.27
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,37.29
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,74.69
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,114.5
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,220.9
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,153.7
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,303.3
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.04
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.41
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.45
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.49
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,33.2
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.43
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.85
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.52
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,48.4
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,124.0
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,147.3
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.6
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.48
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.54
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.37
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.61
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.4
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,37.8
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.85
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.9
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.61
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,156.52
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,139.73
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,185.5
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,191.2
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,636.6
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,570.3
921950,DONCASTER ROAD B469,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,751.3
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.2
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.11
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.08
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,32.78
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.74
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,42.66
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,6,N Current (RMS),A,71.9
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,136.3
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,87.0
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,174.3
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.6
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.85
