Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.01
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,47.46
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.74
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,67.81
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,100.8
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,195.0
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,146.2
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,275.0
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.69
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.89
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.7
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.53
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.91
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,35.2
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.79
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.81
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.59
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,44.0
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,124.9
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,142.2
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,129.2
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.15
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.24
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.19
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,37.8
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.78
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.29
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,146.38
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,132.67
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,182.98
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,206.0
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,594.1
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,539.3
921950,DONCASTER ROAD B469,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,740.2
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.56
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.56
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.3
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,35.79
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.53
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,44.34
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,6,N Current (RMS),A,68.6
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,147.0
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,93.0
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,180.7
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.86
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.69
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.22
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,47.65
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.58
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,66.9
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,101.4
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,196.5
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,145.5
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,270.9
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.22
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.9
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.24
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.73
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,30.2
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.9
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.67
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.28
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.37
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,47.0
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,132.9
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,152.6
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,132.5
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.58
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.43
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.32
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.8
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,37.9
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.8
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.43
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,158.9
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,136.85
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,183.41
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,198.2
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,643.9
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,555.3
921950,DONCASTER ROAD B469,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,740.1
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.5
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.38
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.12
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,39.58
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.05
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,47.72
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,6,N Current (RMS),A,77.2
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,162.6
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,95.0
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,194.1
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.06
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.88
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.38
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,56.25
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,36.63
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,79.49
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,123.7
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,229.5
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,150.1
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,322.5
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.87
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.73
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.53
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.4
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,29.6
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.72
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.48
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.77
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,41.3
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,117.2
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,133.6
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.5
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.77
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.27
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.61
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.92
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.33
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,28.3
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,37.9
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.6
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,167.67
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,136.98
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,197.31
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,224.0
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,678.1
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,555.8
921950,DONCASTER ROAD B469,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,796.6
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.04
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.69
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.14
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,37.96
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.97
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,47.97
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,6,N Current (RMS),A,74.1
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,156.2
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,98.1
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,195.4
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.67
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.06
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.67
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,44.03
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.99
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,82.12
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,128.8
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,181.8
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,156.5
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,332.4
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.62
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.83
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.53
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.49
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.45
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,35.3
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.72
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.79
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.09
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,52.7
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,129.1
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.8
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,144.0
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.54
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.91
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.02
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.65
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,38.0
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.03
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,162.8
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,133.1
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,208.41
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,263.3
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,659.4
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,540.3
921950,DONCASTER ROAD B469,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,842.7
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.69
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.35
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.88
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,37.32
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.23
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,51.7
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,6,N Current (RMS),A,81.1
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,152.7
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,98.6
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,209.7
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.51
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.54
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.29
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,47.48
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,40.53
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,66.67
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,82.6
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,195.8
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,165.7
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,269.1
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.3
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.25
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.44
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,34.4
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.9
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.49
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.82
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.58
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,53.6
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,144.5
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.4
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,142.0
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.64
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.11
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.39
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.48
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,37.9
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.3
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.33
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,163.2
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,141.8
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,198.24
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,217.2
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,659.1
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,573.0
921950,DONCASTER ROAD B469,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,798.2
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.0
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.37
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.06
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,35.98
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,24.13
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,52.32
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,6,N Current (RMS),A,82.8
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,148.0
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,102.3
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,212.1
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.13
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.23
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.24
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,45.76
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,37.75
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,70.55
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,96.3
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,187.1
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,156.1
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,284.8
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.18
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.48
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.82
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.66
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,34.1
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.75
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.12
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.72
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,43.2
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,136.7
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,139.1
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.71
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.08
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.95
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.36
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.89
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.65
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,37.9
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.17
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,161.05
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,147.8
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,194.86
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,185.8
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,648.5
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,597.8
921950,DONCASTER ROAD B469,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,784.6
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.76
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.2
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.8
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,34.87
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,26.95
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,49.14
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,6,N Current (RMS),A,69.4
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,144.7
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,114.0
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,201.4
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.09
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.5
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,52.45
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,43.65
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,65.79
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,71.9
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,214.1
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,180.0
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,267.9
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.98
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.74
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.72
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.02
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,41.1
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,41.23
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.37
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.37
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,48.5
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,168.7
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,141.9
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.6
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.59
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.76
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.25
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.83
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,37.8
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.41
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,170.92
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,155.98
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,188.94
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,159.8
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,693.2
