Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,636.2
921950,DONCASTER ROAD B469,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,768.0
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.79
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.46
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.12
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,34.8
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,24.22
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,49.68
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,6,N Current (RMS),A,75.8
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,143.9
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,103.0
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,202.6
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.84
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.71
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.75
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,49.0
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,47.94
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,78.35
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,94.8
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,201.5
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,196.5
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,318.4
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.53
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.87
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.43
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.74
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.49
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,38.4
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,41.96
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.66
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.73
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,45.6
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,170.1
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,142.7
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.7
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.74
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.8
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.25
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.94
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,37.7
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.53
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.53
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,171.17
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,160.37
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,199.48
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,171.7
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,691.6
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,651.9
921950,DONCASTER ROAD B469,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,807.7
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.3
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.25
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.6
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,34.19
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.05
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,46.84
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,6,N Current (RMS),A,69.5
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,142.0
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,105.8
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,190.1
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.53
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.93
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.16
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,44.63
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,44.29
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,71.73
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,90.6
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,182.4
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,180.7
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,289.4
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.81
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.51
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.47
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.69
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,37.4
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,47.48
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.27
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.07
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,55.4
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,191.8
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,132.5
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,142.5
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.82
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.12
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.44
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.1
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.08
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.15
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.35
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.96
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,37.6
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.52
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,169.79
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,157.56
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,197.73
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,182.8
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,684.8
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,637.0
921950,DONCASTER ROAD B469,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,796.3
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.98
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.2
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.36
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,37.08
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.99
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,46.71
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,6,N Current (RMS),A,70.2
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,151.7
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,101.4
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,188.9
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.54
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.5
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.32
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,43.42
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,43.63
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,62.29
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,74.6
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,179.2
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,177.5
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,251.7
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.5
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.01
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.97
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.13
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,33.3
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.79
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.28
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.29
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,42.3
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,160.1
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,135.6
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,150.6
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.26
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.88
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.09
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.29
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.36
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,37.5
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.52
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,165.85
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,150.95
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,197.74
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,199.1
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,667.7
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,608.7
921950,DONCASTER ROAD B469,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,793.8
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.05
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.35
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.04
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,38.37
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,27.38
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,49.44
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,6,N Current (RMS),A,66.1
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,156.6
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,114.5
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,200.2
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.38
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.41
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.0
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,52.71
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,38.2
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,58.09
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,72.4
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,213.6
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,157.8
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,235.8
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.14
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.03
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.67
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.46
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.76
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,40.2
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.9
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.53
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.65
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.46
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,38.3
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,143.0
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,128.7
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,132.2
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.84
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.47
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.75
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.02
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.6
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,37.5
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.4
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,168.59
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,155.32
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,191.27
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,164.6
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,677.0
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,627.3
921950,DONCASTER ROAD B469,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,768.9
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.99
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.96
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.53
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,40.17
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,28.71
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,47.87
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,6,N Current (RMS),A,65.1
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,165.1
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,120.2
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,194.0
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.9
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.15
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.05
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,50.9
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,40.31
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,58.55
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,73.5
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,208.7
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,166.3
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,236.8
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.03
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.17
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.79
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.78
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.16
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.97
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.14
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,43.1
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,145.8
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,134.9
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,143.2
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.19
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.73
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.58
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.53
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.32
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.52
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.81
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,41.4
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,131.4
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,37.4
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.34
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,173.9
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,164.03
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,187.74
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,160.5
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,701.2
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,663.4
921950,DONCASTER ROAD B469,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,755.5
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.89
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.46
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.1
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,41.08
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,28.58
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,46.66
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,6,N Current (RMS),A,64.4
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,169.0
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,119.7
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,189.9
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.34
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.69
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.51
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,43.03
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,44.63
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,63.55
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,71.7
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,175.5
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,184.3
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,257.6
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.42
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.54
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.73
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,27.8
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.33
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.81
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.49
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.44
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,56.0
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,128.4
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,128.2
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,165.0
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.98
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.15
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.97
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.66
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.13
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,50.9
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.6
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,132.4
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,37.3
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.89
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.71
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,172.68
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,164.05
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,192.14
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,157.8
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,694.7
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,662.8
921950,DONCASTER ROAD B469,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,774.3
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.11
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.91
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.79
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,46.56
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,28.68
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,47.93
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,6,N Current (RMS),A,71.9
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,190.1
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,120.0
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,194.6
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.52
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.28
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.47
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,46.26
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,52.0
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,62.01
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,44.8
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,188.3
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,213.1
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,251.3
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.57
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.05
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.62
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.42
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,30.2
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.63
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.81
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.67
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,41.2
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,140.5
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,127.3
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.9
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.88
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.55
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.56
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.54
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.7
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.8
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,37.2
