Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.79
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.42
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,174.95
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,165.62
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,183.68
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,139.2
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,705.8
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,671.2
921950,DONCASTER ROAD B469,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,740.3
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.36
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.82
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.17
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,43.45
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.93
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,45.22
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,6,N Current (RMS),A,66.1
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,177.8
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,117.3
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,184.2
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.47
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.94
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.12
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,60.04
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,55.13
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,61.35
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,50.8
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,243.4
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,224.6
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,248.3
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.95
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.61
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.98
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.47
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,31.5
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.86
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.84
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.97
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,47.8
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,117.1
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.3
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,150.7
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.16
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.7
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.02
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.88
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,37.2
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.52
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.33
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,174.15
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,159.76
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,189.6
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,158.5
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,702.0
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,647.5
921950,DONCASTER ROAD B469,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,764.4
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.84
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.84
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.24
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,40.92
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.88
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,47.45
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,6,N Current (RMS),A,68.5
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,167.0
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,109.0
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,192.7
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.32
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.54
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.01
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,42.62
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,50.82
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,66.6
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,68.0
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,176.3
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,207.3
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,269.0
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.08
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.77
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.08
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.09
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.16
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.47
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.44
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,44.3
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.0
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,132.3
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,155.9
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.74
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.94
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.01
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.8
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.54
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.3
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,37.1
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.11
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.3
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,159.03
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,162.73
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,195.28
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,171.1
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,641.7
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,657.5
921950,DONCASTER ROAD B469,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,786.5
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.12
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.15
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.02
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,45.51
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,27.47
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,49.66
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,6,N Current (RMS),A,73.5
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,186.7
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,115.7
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,202.6
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.85
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.19
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.51
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,36.99
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,45.05
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,66.4
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,76.2
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,152.5
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,185.4
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,269.5
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.74
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.24
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.15
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.72
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,29.7
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.79
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.89
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.46
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,46.3
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.3
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,150.5
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,116.5
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.12
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.3
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.27
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.6
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.69
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.31
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,44.0
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.5
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,37.1
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.85
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.91
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,156.99
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,172.15
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,185.67
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,145.4
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,636.3
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,699.6
921950,DONCASTER ROAD B469,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,751.3
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.47
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.27
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.59
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,39.56
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,28.64
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,49.93
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,6,N Current (RMS),A,62.8
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,162.4
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,120.6
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,203.9
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.88
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.69
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.47
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,41.97
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,47.39
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,77.64
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,95.6
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,171.7
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,195.1
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,316.8
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.26
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.52
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.42
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.81
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,41.0
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.84
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.76
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.18
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,49.5
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,145.9
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.9
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.65
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.95
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.1
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.26
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,37.0
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.23
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.34
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,146.56
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,161.75
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,197.21
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,181.2
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,593.6
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,657.6
921950,DONCASTER ROAD B469,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,799.5
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.05
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.78
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.52
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,41.56
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,25.68
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,52.3
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,6,N Current (RMS),A,78.6
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,170.7
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,109.0
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,213.6
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.54
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.53
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.84
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,37.06
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,43.37
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,70.09
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,88.1
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,152.1
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,178.6
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,284.5
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.92
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.66
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,41.0
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.91
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.53
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.19
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,44.3
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,111.5
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,130.0
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,112.3
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.23
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.71
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.35
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.48
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.78
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,29.3
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,37.0
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.53
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.56
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,145.94
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,151.02
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,191.29
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,181.4
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,590.9
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,614.2
921950,DONCASTER ROAD B469,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,775.7
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.94
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.74
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.1
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,43.65
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,24.33
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,48.88
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,6,N Current (RMS),A,77.0
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,179.1
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,103.7
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,199.8
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.89
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.85
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.15
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.83
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.91
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,71.55
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,103.6
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,160.4
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,152.1
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,291.3
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.22
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.74
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.14
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.02
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,34.5
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.87
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.61
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.35
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,56.3
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.9
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,161.7
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.9
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.91
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.41
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.76
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.92
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,36.9
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.68
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,149.77
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,148.4
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,185.68
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,175.2
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,607.5
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,603.4
921950,DONCASTER ROAD B469,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,753.1
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.52
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.78
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.5
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,45.47
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.68
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,50.21
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,6,N Current (RMS),A,81.1
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,186.4
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,105.0
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,205.1
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.25
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.59
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.64
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,42.95
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,48.67
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,70.59
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,78.0
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,176.7
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,199.2
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,287.4
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.53
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.95
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.16
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.24
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.3
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.95
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.76
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,58.7
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.6
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,151.6
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,123.4
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.76
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.77
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
