Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.22
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.41
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,33.1
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,36.8
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.26
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,157.65
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,157.48
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,188.47
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,166.3
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,638.3
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,639.5
921950,DONCASTER ROAD B469,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,765.0
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.03
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.87
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.26
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,46.62
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.46
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,50.22
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,6,N Current (RMS),A,85.0
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,190.7
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,103.8
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,204.4
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.61
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.55
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.97
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,51.59
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,51.37
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,67.51
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,59.7
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,209.4
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,208.8
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,273.9
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.46
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.67
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.26
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.67
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,39.2
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.66
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.07
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.92
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,57.6
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.4
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,156.5
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,122.1
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.17
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.38
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.96
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,36.5
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.42
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.01
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,169.09
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,163.92
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,194.14
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,161.6
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,681.8
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,663.3
921950,DONCASTER ROAD B469,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,784.2
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.36
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.85
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.28
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,51.52
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.45
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,47.49
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,6,N Current (RMS),A,88.1
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,209.7
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,103.8
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,193.2
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.88
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.91
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.36
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,44.47
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,53.38
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,71.11
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,71.2
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,181.1
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,217.5
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,287.5
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.66
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.31
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.93
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.69
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.41
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,32.2
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.2
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.08
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.09
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.55
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,62.3
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.1
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,162.9
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,137.3
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.97
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.11
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.59
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.15
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.92
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,54.1
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.1
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,36.3
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.89
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.99
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,167.55
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,177.87
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,197.2
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,156.9
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,674.5
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,717.4
921950,DONCASTER ROAD B469,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,794.2
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.79
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.13
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.56
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,49.43
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.92
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,44.97
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,6,N Current (RMS),A,80.0
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,201.9
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,109.4
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,182.8
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.46
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.56
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.59
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,52.42
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,46.23
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,71.24
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,79.9
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,212.5
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,189.7
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,287.1
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.95
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.91
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.43
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.86
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.9
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,29.8
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.3
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.36
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.58
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.93
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,60.7
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.3
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,160.4
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.9
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.36
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.99
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,43.0
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.4
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,36.1
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.35
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.66
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,170.0
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,163.39
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,190.94
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,163.0
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,685.4
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,660.5
921950,DONCASTER ROAD B469,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,768.2
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.31
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.34
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.63
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,43.6
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,25.52
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,48.39
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,6,N Current (RMS),A,73.9
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,178.6
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,107.8
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,196.6
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.06
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.88
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.92
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,52.39
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,38.15
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,76.39
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,102.8
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,212.7
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,156.7
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,309.1
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.53
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.86
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.31
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.37
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.55
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,30.3
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.57
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.21
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,46.11
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,84.3
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.1
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,163.1
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,186.9
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.07
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.84
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.99
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.12
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,35.9
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.99
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.8
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.06
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,166.93
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,153.22
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,214.78
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,234.3
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,673.2
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,618.4
921950,DONCASTER ROAD B469,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,865.2
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.63
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.84
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.8
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,40.91
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.75
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,46.68
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,6,N Current (RMS),A,71.5
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,167.3
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,100.8
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,189.5
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.8
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.36
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.25
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,55.18
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,40.06
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,77.74
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,103.0
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,223.3
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,164.0
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,313.5
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.87
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.7
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.64
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.9
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.73
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.61
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.7
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.36
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,50.1
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,152.5
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,125.4
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,145.3
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.87
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.63
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.25
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.38
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.96
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,35.6
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.53
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.4
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.87
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,177.46
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,145.77
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,201.13
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,207.0
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,714.1
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,588.1
921950,DONCASTER ROAD B469,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,809.7
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.2
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.61
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.92
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,44.31
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.24
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,49.18
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,6,N Current (RMS),A,72.3
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,180.6
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,114.1
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,199.4
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.78
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.46
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.94
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,58.09
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,42.1
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,75.1
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,94.2
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,235.4
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,172.2
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,302.9
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.41
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.55
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.07
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.6
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,47.13
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.31
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.82
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,74.1
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,189.7
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,135.8
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.55
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.89
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.65
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.26
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,39.3
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.3
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,35.3
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.35
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.28
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,197.29
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,152.47
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,183.96
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,178.0
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,792.4
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,615.5
921950,DONCASTER ROAD B469,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,740.4
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.44
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.13
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.34
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,41.65
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.41
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,50.51
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,6,N Current (RMS),A,76.1
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,170.4
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,107.2
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,205.1
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.61
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.66
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.88
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,54.7
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,45.98
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,69.81
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,76.3
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,223.0
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,187.4
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,282.2
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.75
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.83
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.25
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.8
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
