Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,43.41
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.43
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.21
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,61.4
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,176.2
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,133.0
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.7
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.61
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.82
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.21
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,38.5
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.1
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,35.0
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.54
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,187.03
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,157.12
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,181.8
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,157.4
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,754.4
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,635.3
921950,DONCASTER ROAD B469,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,733.1
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.49
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.0
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.38
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,39.63
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.28
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,45.87
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,6,N Current (RMS),A,66.5
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,162.6
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,102.8
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,187.3
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.83
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.02
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.18
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,50.32
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,50.26
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,75.25
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,82.7
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,204.8
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,204.8
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,304.1
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.76
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.76
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.96
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.99
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,34.4
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.59
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.12
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.57
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,41.7
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,124.9
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.0
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.9
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.66
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.46
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.9
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.29
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,54.4
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,127.6
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,34.7
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.54
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,163.6
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,161.38
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,183.24
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,140.7
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,660.3
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,653.6
921950,DONCASTER ROAD B469,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,739.7
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.16
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.73
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.14
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,39.51
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,26.6
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,48.0
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,6,N Current (RMS),A,63.8
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,162.1
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,112.1
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,195.9
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.64
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.44
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.35
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,43.21
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,52.43
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,75.11
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,83.3
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,177.1
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,213.9
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,304.0
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.67
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.04
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.35
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.11
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.99
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,34.0
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.38
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.65
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.16
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,42.6
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.1
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,113.7
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,133.4
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.2
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.46
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.63
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,62.4
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.8
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,34.4
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.65
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.94
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,156.1
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,171.3
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,194.67
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,157.4
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,630.1
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,694.3
921950,DONCASTER ROAD B469,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,787.1
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.49
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.93
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.88
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,40.22
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,26.87
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,46.39
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,6,N Current (RMS),A,61.6
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,164.4
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,113.2
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,189.0
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.27
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.53
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.51
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,39.84
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,46.45
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,75.4
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,95.2
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,162.9
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,189.6
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,305.4
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.74
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.81
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.75
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.76
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.29
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,47.5
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,104.9
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.3
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.55
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.99
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.74
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,37.2
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,127.2
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.8
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.9
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.68
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,38.6
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.2
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.78
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.21
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,46.1
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.1
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,34.0
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.61
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.59
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,163.81
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,166.78
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,184.93
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,135.5
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,659.8
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,674.8
921950,DONCASTER ROAD B469,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,747.5
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.72
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.12
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.98
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,39.07
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,24.55
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,51.45
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,6,N Current (RMS),A,74.3
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,160.2
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,104.0
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,210.1
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.05
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.64
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.84
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,47.07
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,50.94
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,79.0
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,89.2
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,191.4
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,207.2
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,319.7
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.77
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.92
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.76
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.63
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.47
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,52.6
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,116.1
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.5
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.01
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.56
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.21
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,38.5
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.9
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,109.3
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.97
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,34.4
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.6
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.12
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.06
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.98
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,33.6
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.43
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.35
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.96
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,161.0
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,158.74
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,199.5
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,173.6
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,647.8
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,641.3
921950,DONCASTER ROAD B469,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,806.5
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.69
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.24
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.49
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,37.73
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.09
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,59.29
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,6,N Current (RMS),A,93.2
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,155.0
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,106.0
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,242.6
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.42
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.72
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.18
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,41.54
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,48.47
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,78.17
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,98.4
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,170.6
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,197.6
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,316.4
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.25
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.2
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.02
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.69
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.55
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.43
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,37.6
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.1
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.14
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.46
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.31
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.1
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.6
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.1
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.82
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.8
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,43.6
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.3
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.79
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.67
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.36
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,33.1
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.61
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.87
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.94
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,155.59
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,150.72
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,210.2
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,223.8
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,628.1
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,611.2
921950,DONCASTER ROAD B469,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,849.6
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.18
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.79
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.88
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,36.72
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.25
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,60.14
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,6,N Current (RMS),A,94.0
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,150.8
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,106.3
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,245.4
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.69
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.18
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,39.24
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,44.11
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,66.22
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,78.0
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,161.4
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,179.8
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,267.7
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.57
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.7
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.64
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.99
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,34.9
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.73
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.08
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.28
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.13
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,58.0
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.3
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,115.8
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,140.0
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.44
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.56
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.8
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,32.6
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.08
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.07
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,149.98
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,144.57
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,203.85
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,227.9
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,605.7
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,584.0
921950,DONCASTER ROAD B469,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,823.9
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.56
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.55
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.1
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,35.11
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,25.6
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,45.24
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,6,N Current (RMS),A,57.2
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,144.6
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,107.6
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,184.5
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.17
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.21
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.85
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.79
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,46.56
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,66.35
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,83.0
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,143.2
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,190.0
