Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,268.1
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.78
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.06
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.97
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.4
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.23
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,45.9
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.4
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.73
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.24
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.18
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,55.0
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.6
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.1
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,144.0
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.5
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.7
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.61
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.38
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.48
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.39
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,32.1
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.85
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.54
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,140.49
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,148.43
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,189.88
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,193.6
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,567.1
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,600.0
921950,DONCASTER ROAD B469,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,766.5
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.85
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.52
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.44
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,37.55
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.97
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,45.41
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,6,N Current (RMS),A,61.8
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,153.0
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,107.9
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,183.1
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.87
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.86
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.46
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,36.12
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,44.13
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,81.49
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,124.5
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,146.7
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,177.8
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,326.5
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.45
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.95
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.14
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.15
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,41.5
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.1
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.34
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.55
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.53
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,50.6
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,169.9
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,119.5
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,143.3
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.16
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.48
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.27
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,31.7
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.68
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.64
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,162.32
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,150.34
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,208.13
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,208.9
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,649.0
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,602.1
921950,DONCASTER ROAD B469,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,831.0
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.12
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,5.06
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.04
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,38.47
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,29.13
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,45.95
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,6,N Current (RMS),A,54.7
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,157.7
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,121.3
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,186.3
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.13
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.31
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.85
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,37.85
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,49.18
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,70.95
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,88.2
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,153.8
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,198.8
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,284.2
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.27
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.45
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.73
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.84
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.01
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,40.6
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.45
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.47
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.19
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,48.6
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,158.6
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,119.5
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,154.5
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.01
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,31.1
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.35
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.9
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.48
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,31.2
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.5
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.74
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,160.87
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,152.39
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,199.83
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,187.5
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,644.5
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,612.7
921950,DONCASTER ROAD B469,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,799.8
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.83
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.93
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.02
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,34.1
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,27.17
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,40.97
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,6,N Current (RMS),A,45.0
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,139.2
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,113.1
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,167.3
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.81
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.77
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.81
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,46.16
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,41.06
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,59.28
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,63.3
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,186.7
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,166.4
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,239.8
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.03
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.22
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.34
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.92
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.79
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,42.4
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.9
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.12
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.64
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.79
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,69.6
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.1
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,116.7
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,177.2
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.83
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.85
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.49
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,30.8
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.59
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.51
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.27
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,151.96
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,147.01
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,185.85
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,174.8
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,609.8
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,592.1
921950,DONCASTER ROAD B469,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,746.7
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.83
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.06
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.75
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.72
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.61
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,40.22
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,6,N Current (RMS),A,47.5
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,126.4
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,103.2
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,163.7
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.02
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.54
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.52
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,44.19
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,49.78
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,51.24
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,32.4
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,178.9
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,201.9
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,206.8
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.2
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.04
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.29
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.67
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.65
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,38.2
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.8
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.84
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,45.32
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.79
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,51.54
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,65.6
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,182.6
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,139.9
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,209.2
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.43
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.53
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.03
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.94
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.56
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.36
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,45.8
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.1
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.9
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,30.3
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.68
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,172.86
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,158.92
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,192.08
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,158.7
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,692.5
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,640.5
921950,DONCASTER ROAD B469,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,771.8
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.47
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.0
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.53
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.55
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.48
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,33.07
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,6,N Current (RMS),A,31.9
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,121.4
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,102.8
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,135.8
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.36
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.92
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.48
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,39.7
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,45.18
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,58.38
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,59.8
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,162.9
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,186.5
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,234.8
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.23
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.14
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.73
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.17
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.59
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.54
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.49
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.32
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,56.22
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,71.6
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,142.6
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,167.7
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,227.0
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.66
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.59
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.9
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.96
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.53
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,50.6
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.2
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,29.9
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.96
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.42
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,156.83
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,164.45
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,194.37
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,162.3
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,628.3
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,663.7
921950,DONCASTER ROAD B469,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,780.2
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.73
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.15
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.13
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.63
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.03
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,33.39
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,6,N Current (RMS),A,33.5
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,98.6
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,100.6
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,137.1
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.76
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.78
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.34
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,38.86
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,41.01
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,72.74
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,102.2
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,158.3
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,168.5
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,293.7
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.99
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.13
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.16
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.24
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,30.7
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.41
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.73
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.56
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.59
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,59.4
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.5
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,168.5
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,157.2
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.75
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.57
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.32
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.67
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.35
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,64.9
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.4
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,29.6
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.43
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.18
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.64
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,148.79
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,157.63
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,185.14
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,166.3
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,597.9
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,635.1
921950,DONCASTER ROAD B469,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,744.2
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.56
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.17
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.55
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.47
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.56
