Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,40.85
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,6,N Current (RMS),A,53.1
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,90.2
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,98.7
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,166.0
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.59
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.54
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.1
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,37.83
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,50.73
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,70.46
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,84.3
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,153.6
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,204.8
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,284.1
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.6
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.11
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.61
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.4
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,35.2
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.7
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.92
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.06
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,46.46
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,66.0
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,121.3
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,155.6
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,187.0
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.87
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.82
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,55.6
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,121.0
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.14
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.25
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.03
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,41.3
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,29.2
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.46
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.4
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,143.96
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,160.96
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,197.19
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,199.9
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,577.9
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,646.2
921950,DONCASTER ROAD B469,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,791.3
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.72
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.87
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.41
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.44
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.93
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,43.26
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,6,N Current (RMS),A,63.4
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,94.0
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,92.3
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,176.0
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.74
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.31
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.69
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,44.44
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,51.86
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,66.1
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,67.3
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,180.6
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,209.7
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,266.2
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.3
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.5
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.89
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.23
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.24
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,48.7
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,98.2
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.26
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.46
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,50.43
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,77.8
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.6
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,131.6
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,202.8
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.33
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,48.4
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,112.7
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.12
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.44
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,45.5
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.4
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,28.9
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.03
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.6
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,151.49
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,155.8
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,204.45
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,210.7
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,606.6
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,624.4
921950,DONCASTER ROAD B469,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,820.3
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.93
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.16
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.05
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.58
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.4
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,38.02
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,6,N Current (RMS),A,48.4
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,94.5
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,94.7
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,154.1
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.2
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.34
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.09
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,55.93
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,50.83
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,58.54
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,47.6
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,223.9
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,205.5
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,234.8
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.98
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.47
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.61
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.71
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.82
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,46.2
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.0
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.73
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.56
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.56
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,50.1
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.7
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.9
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,147.3
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.22
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.17
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.83
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.53
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,44.6
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.2
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,28.6
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.78
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,152.89
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,157.19
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,177.22
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,141.8
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,610.8
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,630.5
921950,DONCASTER ROAD B469,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,708.2
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.98
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.81
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.65
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.75
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.23
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,44.94
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,6,N Current (RMS),A,72.1
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,95.0
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,85.9
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,182.7
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.88
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.05
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.39
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,41.35
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,48.29
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,61.91
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,61.3
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,167.1
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,195.6
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,248.4
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.57
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.33
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.48
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.74
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,45.1
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.3
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.48
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.43
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.53
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,70.0
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,123.1
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,155.0
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.45
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.15
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,43.6
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.4
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.98
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.35
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,33.5
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,28.3
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.5
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,134.08
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,138.92
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,192.72
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,213.5
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,535.1
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,557.0
921950,DONCASTER ROAD B469,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,771.4
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.53
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.51
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.17
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.8
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.94
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,32.91
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,6,N Current (RMS),A,43.8
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,94.9
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,80.7
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,136.7
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.64
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.09
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.76
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,38.84
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,44.27
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,65.1
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,85.0
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,156.6
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,179.6
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,263.9
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.35
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.06
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.93
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,49.6
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.1
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.42
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.78
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.7
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,56.7
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.7
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.4
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,153.3
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.56
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.81
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,54.5
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,115.6
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.8
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.94
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,28.0
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.97
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,137.78
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,132.92
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,184.84
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,202.2
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,548.1
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,532.4
921950,DONCASTER ROAD B469,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,742.3
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.52
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.59
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.94
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.26
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.6
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,33.67
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,6,N Current (RMS),A,39.7
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,108.0
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,79.1
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,137.4
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.06
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.24
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.71
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.13
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.92
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,57.14
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,72.9
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,137.3
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,151.8
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,230.6
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.82
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.62
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.5
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.22
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,59.9
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.2
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.19
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.65
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,49.0
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.9
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.1
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.6
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.42
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.66
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.64
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,58.7
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,129.2
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.85
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,27.9
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,27.7
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.07
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.94
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,132.45
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,123.71
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,167.45
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,176.1
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,527.6
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,497.6
921950,DONCASTER ROAD B469,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,670.0
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.53
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.37
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.34
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.67
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.06
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,32.4
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,6,N Current (RMS),A,34.9
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,102.0
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,80.8
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,132.0
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.01
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.58
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.02
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,36.81
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,43.8
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,58.34
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,70.0
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,149.6
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,183.5
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,234.0
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.67
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.96
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.94
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,72.2
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,113.5
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.97
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.68
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.69
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,59.1
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.3
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.3
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,136.2
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.44
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.88
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,32.7
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.13
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.29
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,35.1
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,27.4
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
