Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,130.14
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,128.75
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,180.3
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,200.9
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,519.1
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,516.9
921950,DONCASTER ROAD B469,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,721.2
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.88
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.7
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.57
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.11
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.79
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,31.7
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,6,N Current (RMS),A,42.5
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,77.1
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,75.9
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,129.3
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.86
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.81
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.95
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.53
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,44.99
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,60.95
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,75.0
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,127.6
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,181.0
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,244.5
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.4
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.44
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,65.2
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,98.6
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.18
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.81
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.2
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,84.8
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.3
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,108.7
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,169.6
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.57
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.53
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.72
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.3
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.9
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.94
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.65
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,27.1
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.31
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,109.86
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,125.28
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,189.85
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,264.3
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,439.6
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,500.6
921950,DONCASTER ROAD B469,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,758.6
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.93
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.71
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.6
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.6
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.64
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,32.53
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,6,N Current (RMS),A,42.9
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,79.0
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,79.3
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,132.6
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.86
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.01
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.99
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.95
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.66
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,55.8
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,76.3
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,105.9
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,147.9
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,224.8
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.21
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.18
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.25
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,57.6
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.32
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.04
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.32
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,70.2
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.8
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,117.2
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,166.4
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.27
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.84
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.4
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,21.9
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.61
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.09
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,44.6
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.7
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,26.8
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,108.26
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,136.44
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,179.53
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,218.4
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,431.9
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,545.6
921950,DONCASTER ROAD B469,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,717.8
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.23
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.82
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.08
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.08
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.45
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,37.53
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,6,N Current (RMS),A,53.0
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,80.6
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,82.4
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,151.9
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.83
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.39
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.88
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.21
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,47.88
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,49.55
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,55.8
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,110.3
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,192.5
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,198.8
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.23
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.51
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.69
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.32
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,48.9
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.29
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.85
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.75
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.97
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,86.1
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.9
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,132.4
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,176.7
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.08
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.23
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.32
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.9
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.03
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.01
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.32
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,39.4
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,26.6
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.99
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,108.7
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,142.32
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,166.1
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,183.8
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,433.9
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,569.1
921950,DONCASTER ROAD B469,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,663.0
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.63
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.63
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.38
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.31
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.63
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.11
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,6,N Current (RMS),A,34.4
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,77.7
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,79.6
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,121.5
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.51
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.14
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.01
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.12
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.02
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,46.19
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,52.4
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,113.7
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,139.5
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,186.2
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.65
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.91
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.81
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,44.5
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.65
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.1
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.63
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.53
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,82.6
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,131.9
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,160.8
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.83
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.84
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.05
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.02
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,40.9
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,26.4
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,107.75
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,124.06
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,150.62
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,162.5
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,430.7
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,498.9
921950,DONCASTER ROAD B469,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,603.3
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.06
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.51
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.63
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.52
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.73
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.89
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,6,N Current (RMS),A,28.5
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,75.6
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,80.7
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,109.8
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.04
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.82
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.32
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.53
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,43.68
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,45.99
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,50.8
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,109.0
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,177.7
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,187.9
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.28
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,45.6
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.38
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.17
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.62
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.44
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,74.1
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.4
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.9
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,163.0
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.74
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.84
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,40.1
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.6
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.31
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.4
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,26.2
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,105.8
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,118.33
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,152.45
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,176.3
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,428.2
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,480.1
921950,DONCASTER ROAD B469,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,619.4
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.05
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.34
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.82
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.18
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.01
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.13
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,6,N Current (RMS),A,18.3
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,82.0
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,77.8
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,93.0
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.11
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.74
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.66
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.78
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.08
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.78
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,51.4
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.6
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,101.7
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,157.7
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.56
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.5
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,38.8
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.05
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.83
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.53
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,58.0
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.8
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,137.6
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,142.0
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.2
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.19
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,37.3
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.3
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.7
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.85
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.11
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.67
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,26.1
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,103.82
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,114.04
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,143.28
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,159.9
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,418.9
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,462.4
921950,DONCASTER ROAD B469,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,578.9
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.07
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.67
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.83
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.81
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.9
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,6,N Current (RMS),A,19.8
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,76.9
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,73.0
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,91.7
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.97
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.54
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.12
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.03
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.52
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,40.81
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,61.6
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,114.7
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.5
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,165.7
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.95
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,32.7
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.29
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.79
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.95
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,55.3
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,133.7
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,124.8
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,157.9
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.77
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.23
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.71
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.6
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.46
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
