Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,25.9
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,114.47
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,104.03
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,141.72
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,156.7
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,460.8
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,419.7
921950,DONCASTER ROAD B469,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,570.5
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.15
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.44
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.63
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.32
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.82
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.15
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,6,N Current (RMS),A,27.7
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,70.8
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,69.1
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,100.2
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.92
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.5
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.59
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.77
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.58
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.94
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,45.7
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,102.2
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,119.7
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,149.6
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.1
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,27.6
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.87
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.35
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.37
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,57.2
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,125.9
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.6
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,153.7
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.07
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.59
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.19
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.9
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.11
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.81
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,25.9
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,105.92
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,101.35
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,133.57
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,151.4
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,425.0
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,407.2
921950,DONCASTER ROAD B469,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,537.5
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.2
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.43
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.64
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.43
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.83
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,29.58
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,6,N Current (RMS),A,41.6
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,71.2
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,68.9
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,121.7
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.61
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.9
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.22
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.19
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.11
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.26
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,42.8
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,91.6
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,109.5
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,142.5
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.02
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.68
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.83
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,62.4
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.9
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.75
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.94
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.28
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,38.6
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.4
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.33
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.64
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,25.9
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,101.3
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,94.3
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,129.83
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,152.8
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,405.0
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,377.6
921950,DONCASTER ROAD B469,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,519.9
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.68
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.41
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.2
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.86
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.71
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.32
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,6,N Current (RMS),A,27.1
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,73.5
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,68.9
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,98.2
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.7
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.8
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.08
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.54
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.88
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.63
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,54.8
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.6
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.4
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,141.5
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.04
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.2
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.24
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,74.7
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,139.1
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.23
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.78
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.2
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.95
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.55
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,25.8
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,97.34
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,82.22
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,124.75
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,166.5
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,392.7
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.6
921950,DONCASTER ROAD B469,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,504.1
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.54
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.18
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.5
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.69
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.42
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.47
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,6,N Current (RMS),A,18.2
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,72.8
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,67.9
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,82.7
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.17
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.91
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.62
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.56
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.37
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.35
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,75.5
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.1
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.7
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,152.5
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.11
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.49
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.81
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.57
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,73.5
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,133.6
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.76
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.58
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,36.4
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.4
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.51
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.85
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.12
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,28.1
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,25.8
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,93.81
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,79.65
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,118.57
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,163.6
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,379.8
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.9
921950,DONCASTER ROAD B469,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,479.9
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.74
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.17
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.87
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.1
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.82
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.71
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,6,N Current (RMS),A,18.1
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,70.2
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,69.2
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,87.5
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.79
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.17
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.38
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.52
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,39.65
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,86.7
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,99.7
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,160.8
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.77
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.3
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.35
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,39.4
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.7
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.8
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.46
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.18
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.6
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,25.7
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,88.26
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,79.8
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,109.5
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,137.3
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,358.2
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.4
921950,DONCASTER ROAD B469,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,441.5
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.45
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.75
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.96
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.16
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.07
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.54
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,6,N Current (RMS),A,18.4
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,66.8
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,66.8
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,87.1
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.38
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.15
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.41
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.76
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.76
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,43.87
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,96.0
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.9
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,177.6
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,21.3
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.06
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.1
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.78
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,60.1
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.9
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,122.4
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,25.7
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,82.75
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,72.01
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,114.67
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,168.4
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.0
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
921950,DONCASTER ROAD B469,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,462.6
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.09
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.89
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.44
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.9
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.17
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.15
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,6,N Current (RMS),A,31.3
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,66.0
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.7
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,97.8
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.65
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.38
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.62
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.55
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.12
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,45.76
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,105.3
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,93.6
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,186.1
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.27
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.77
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.61
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.19
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,50.7
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.4
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.2
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
