Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.6
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,25.7
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.66
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,81.96
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,69.15
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,119.05
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,181.6
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.3
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
921950,DONCASTER ROAD B469,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,480.3
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.68
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.09
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.14
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.68
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.33
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.3
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,6,N Current (RMS),A,20.1
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,72.5
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,60.4
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,82.1
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.96
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.35
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.23
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.17
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.03
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.33
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,82.6
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.9
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.9
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,163.6
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.17
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.94
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.87
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.14
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.61
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.87
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.73
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,25.7
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,75.45
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,73.21
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,106.57
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,138.8
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
921950,DONCASTER ROAD B469,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,430.0
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.03
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.3
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.04
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.65
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.04
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.31
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,6,N Current (RMS),A,21.7
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,83.4
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,59.1
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.4
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.3
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.24
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.32
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.64
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.17
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,43.91
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,94.2
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.0
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,180.8
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.23
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.06
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.37
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,32.3
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.8
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.39
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.69
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,25.8
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,77.92
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,68.09
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,98.72
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
921950,DONCASTER ROAD B469,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.8
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.86
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.68
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.06
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.23
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.24
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.22
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,6,N Current (RMS),A,22.8
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,81.6
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,59.8
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,85.8
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.04
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.35
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.24
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.02
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,45.78
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,99.9
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.9
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,184.0
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,16.9
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.75
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.57
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.35
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,27.4
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.24
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.38
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,39.8
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,25.8
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,81.54
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,66.85
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,99.96
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.4
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
921950,DONCASTER ROAD B469,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,401.6
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.64
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.7
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.79
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.33
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.45
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,6,N Current (RMS),A,23.1
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,79.5
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.1
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,86.0
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.8
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.5
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.45
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.06
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.04
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.5
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,76.4
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,88.9
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.9
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,142.9
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.15
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.64
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.75
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,26.7
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.94
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.03
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,25.8
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,80.2
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,65.53
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,85.51
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.2
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
921950,DONCASTER ROAD B469,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.7
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.98
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.91
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.09
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.46
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.2
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,6,N Current (RMS),A,24.1
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,77.4
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.6
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,88.8
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.47
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.39
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.51
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.25
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.09
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.3
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,73.0
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,83.3
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,134.2
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.4
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.93
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.69
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.29
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,27.9
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.09
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.3
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.94
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,25.9
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.86
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,72.04
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,63.96
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,88.09
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
921950,DONCASTER ROAD B469,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.0
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.28
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.24
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.39
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.47
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.65
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.04
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,6,N Current (RMS),A,24.4
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,79.4
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.8
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,88.8
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.1
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.13
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.29
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.18
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.68
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.24
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,70.2
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.3
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,138.1
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.2
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.8
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,14.9
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.01
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.43
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.44
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.95
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.64
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.49
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,25.9
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.57
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,73.99
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,65.22
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,85.5
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
921950,DONCASTER ROAD B469,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.2
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.61
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.26
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.32
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.78
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.11
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.2
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,6,N Current (RMS),A,21.0
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,80.4
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.7
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,81.9
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.23
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.24
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.67
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.61
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.1
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.46
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,58.2
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.5
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,127.3
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,13.1
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
