Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.7
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.07
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.48
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,38.0
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.7
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,26.0
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,75.2
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,65.62
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,86.16
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
921950,DONCASTER ROAD B469,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.2
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.52
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.09
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.3
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.4
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.31
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.76
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,6,N Current (RMS),A,30.6
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,79.4
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.0
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,100.4
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.66
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.79
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.11
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.62
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.81
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.79
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,44.1
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.3
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,114.3
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.55
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,11.7
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.24
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.21
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.66
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,29.9
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.3
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,26.1
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,70.68
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,64.22
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,84.34
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
921950,DONCASTER ROAD B469,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.4
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.37
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.17
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.11
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.56
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.36
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.21
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,6,N Current (RMS),A,37.6
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,84.0
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.0
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,105.7
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.82
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.57
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.07
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.27
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.3
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.04
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,50.7
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.8
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,114.5
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.08
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.75
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.17
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.3
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,26.2
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,73.16
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,60.66
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,86.17
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.2
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
921950,DONCASTER ROAD B469,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.1
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.43
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.69
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.3
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.28
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.17
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,6,N Current (RMS),A,25.6
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,66.6
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.8
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,76.9
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.51
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.38
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.88
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.08
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.7
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.53
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,51.8
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.9
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.7
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.2
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,12.9
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.71
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.81
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.37
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,30.9
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.6
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,8.2
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.78
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,26.3
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,73.32
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,72.02
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
921950,DONCASTER ROAD B469,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.75
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.25
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.8
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.54
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.89
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.37
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,6,N Current (RMS),A,19.0
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,62.1
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,61.2
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.77
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.51
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.84
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.23
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.05
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,41.2
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.7
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,91.3
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.43
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.3
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.46
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,27.3
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,26.4
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,61.12
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,56.64
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,64.55
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
921950,DONCASTER ROAD B469,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.31
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.39
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.11
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.38
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,6,N Current (RMS),A,21.3
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,60.9
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.9
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,61.3
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.25
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.69
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.95
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.5
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.99
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.78
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,42.5
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.2
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.7
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.5
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,8.8
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.93
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.16
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.5
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.5
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,29.1
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.18
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,26.5
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.2
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,66.81
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,56.79
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,63.64
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
921950,DONCASTER ROAD B469,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.79
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.98
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.17
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.24
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.35
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.21
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,6,N Current (RMS),A,31.8
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,66.4
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.8
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,89.3
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.02
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.92
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.95
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.16
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.56
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.1
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,60.4
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.4
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,106.5
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.75
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.91
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.42
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,32.8
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.83
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.93
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,26.6
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.9
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,69.69
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,58.42
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,79.29
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
921950,DONCASTER ROAD B469,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.66
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.26
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.84
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.15
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.27
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.32
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,6,N Current (RMS),A,18.4
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,60.7
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,64.9
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.05
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.55
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.08
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.87
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.8
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,48.1
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.5
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
