Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,101.3
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.6
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.94
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.42
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,31.2
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.77
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,27.9
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,26.6
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,65.29
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,58.89
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,69.19
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
921950,DONCASTER ROAD B469,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.63
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.66
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.32
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.41
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.41
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.44
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,6,N Current (RMS),A,17.8
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,57.9
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.3
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.2
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.28
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.37
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.62
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.19
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.42
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,43.8
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.7
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.0
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,121.4
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.36
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.83
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.14
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.61
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.28
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,30.6
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.7
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.35
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,26.8
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,67.41
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,62.75
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,74.58
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
921950,DONCASTER ROAD B469,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.8
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.59
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.72
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.84
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.77
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.26
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,6,N Current (RMS),A,20.0
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,64.4
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.2
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,69.3
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.43
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.89
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.17
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.14
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.31
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.01
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,39.7
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.9
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,79.8
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,114.1
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.92
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.03
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.88
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.04
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.98
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.93
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,26.9
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,67.76
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,69.59
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,75.85
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
921950,DONCASTER ROAD B469,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.33
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.24
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.15
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.8
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.48
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,6,N Current (RMS),A,22.6
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,60.0
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.1
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.2
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.3
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.96
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.5
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.11
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.66
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.17
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,60.4
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.3
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,126.8
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.27
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.14
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.61
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.14
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,33.3
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,27.0
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,64.95
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,59.71
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,80.37
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
921950,DONCASTER ROAD B469,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.3
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.77
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.43
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.89
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.81
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.12
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.09
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,6,N Current (RMS),A,22.4
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,59.5
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.4
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.8
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.76
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.39
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.02
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.59
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.82
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.29
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,74.4
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,147.3
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.27
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.03
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.65
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.03
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.17
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,27.1
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,59.63
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,57.17
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,82.89
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
921950,DONCASTER ROAD B469,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.75
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.54
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.85
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.78
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.7
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.08
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,6,N Current (RMS),A,25.5
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,64.7
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.6
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,76.4
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.83
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.29
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.92
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.33
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.71
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.43
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,77.5
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.6
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,147.2
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.6
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.63
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.94
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,34.7
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.8
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.37
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,27.3
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,57.82
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,56.81
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,84.97
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
921950,DONCASTER ROAD B469,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.1
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.01
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.54
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.71
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.27
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.9
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.78
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,6,N Current (RMS),A,26.7
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,50.4
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.3
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.9
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.1
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.97
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.34
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.65
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.79
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.1
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,83.6
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.6
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.7
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,137.6
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.01
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.26
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.05
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.36
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,31.4
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.89
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.24
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,27.4
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.01
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,56.69
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,52.72
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,79.28
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
921950,DONCASTER ROAD B469,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.09
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.01
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.82
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.82
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.34
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.56
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,6,N Current (RMS),A,28.6
