Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,53.7
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.1
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,85.8
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.37
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.83
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.85
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.47
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.06
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.47
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,66.2
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.1
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,131.7
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.98
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.64
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,16.7
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.03
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.75
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.21
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.35
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,27.5
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,58.11
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,60.22
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,82.33
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
921950,DONCASTER ROAD B469,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.5
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.6
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.7
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.62
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.07
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.82
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,6,N Current (RMS),A,28.4
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,51.8
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.1
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,78.6
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.77
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.87
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.68
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.7
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.21
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.92
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,59.1
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.3
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.3
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,129.5
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.31
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.99
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.02
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,34.7
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.72
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,27.7
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,54.87
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,62.48
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,78.92
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
921950,DONCASTER ROAD B469,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.94
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.54
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.8
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.14
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.95
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.68
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,6,N Current (RMS),A,21.3
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.5
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.7
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,66.4
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.43
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.08
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.91
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.15
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.64
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.7
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,57.8
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.3
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.9
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,128.9
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.5
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.71
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.72
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,35.9
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.8
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,27.8
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.68
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,53.99
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,63.91
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,77.17
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
921950,DONCASTER ROAD B469,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.76
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.66
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.53
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.92
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.17
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.21
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,6,N Current (RMS),A,17.2
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.9
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.6
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.5
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.33
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.29
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.13
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.15
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.76
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.18
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,62.0
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.8
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.9
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,126.5
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.75
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.86
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,31.4
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.11
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,28.0
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,53.75
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,61.58
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,75.45
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
921950,DONCASTER ROAD B469,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.34
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.61
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.9
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.05
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.96
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.47
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,6,N Current (RMS),A,19.7
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.8
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.6
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.4
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.01
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.8
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.49
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.24
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.45
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.9
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,69.2
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.0
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.5
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,133.4
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.28
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.46
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.78
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,33.4
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,28.1
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.41
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,58.73
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,60.72
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,80.03
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
921950,DONCASTER ROAD B469,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.6
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.38
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.6
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.16
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.48
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.51
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.74
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,6,N Current (RMS),A,19.2
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,47.1
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,65.6
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.78
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.73
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.68
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.96
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.31
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.25
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,66.0
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.7
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,137.1
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.55
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.34
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.97
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,28.3
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.58
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.96
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.3
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,59.8
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,65.42
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,79.62
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
921950,DONCASTER ROAD B469,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.73
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.88
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.82
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.54
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.17
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.76
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,6,N Current (RMS),A,23.1
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.1
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.1
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.5
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.18
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.18
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.79
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.19
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.69
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,59.2
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.6
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.1
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,130.5
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.73
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.27
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.07
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,30.8
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.14
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.97
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,28.5
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.72
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.46
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.01
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,61.68
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,62.28
