Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,78.76
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
921950,DONCASTER ROAD B469,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.23
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.36
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.92
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.78
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.74
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.9
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,6,N Current (RMS),A,21.4
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,48.2
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.3
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.1
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.73
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.92
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.54
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.52
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.21
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.2
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,60.9
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.2
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.3
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,137.0
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.98
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.09
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.07
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.28
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,35.3
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.1
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.64
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,28.7
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.23
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.45
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,62.16
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,59.7
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,80.05
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
921950,DONCASTER ROAD B469,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.84
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.75
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.01
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.57
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.05
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.43
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,6,N Current (RMS),A,18.8
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,47.1
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.9
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.2
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.42
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.07
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.63
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.19
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.88
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.9
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,67.0
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.9
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.6
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,136.0
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.62
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.73
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.72
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,32.8
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.35
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.01
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,28.9
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.88
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.9
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.14
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.04
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,60.37
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,60.18
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,81.08
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
921950,DONCASTER ROAD B469,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.15
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.8
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.55
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.74
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.76
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.49
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,6,N Current (RMS),A,19.1
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,52.5
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.5
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,69.1
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.88
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.89
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.01
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.47
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.47
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.91
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,65.0
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.3
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,135.7
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.98
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.2
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.7
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.94
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,38.5
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.1
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.73
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,29.1
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.91
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.92
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.18
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.34
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,58.16
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,59.67
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,80.91
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
921950,DONCASTER ROAD B469,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.29
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.65
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.95
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.32
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.57
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.47
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,6,N Current (RMS),A,17.6
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,51.3
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.7
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.6
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.78
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.99
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.68
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.97
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.31
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,63.1
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.3
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.8
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,140.9
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.9
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.24
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.57
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,42.6
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,29.3
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.84
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.96
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,54.09
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,63.04
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,82.91
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
921950,DONCASTER ROAD B469,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.9
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.79
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.74
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.36
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.62
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.78
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.41
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,6,N Current (RMS),A,19.7
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,51.4
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.3
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,64.5
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.84
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.77
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.79
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.88
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.61
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.24
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,59.5
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.0
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.7
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,132.9
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.4
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.37
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.05
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.29
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,44.2
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.1
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,29.5
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.94
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.74
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.09
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,56.72
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,65.79
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,83.08
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
921950,DONCASTER ROAD B469,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.8
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.18
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.88
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.13
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.68
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.28
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.31
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,6,N Current (RMS),A,19.7
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.2
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.8
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,64.2
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.46
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.07
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.9
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.08
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.53
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.22
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,60.2
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.7
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.7
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,136.6
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.02
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.22
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.12
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.44
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.07
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.11
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.91
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.06
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,35.9
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.16
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.74
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,29.7
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.73
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.46
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.95
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,59.75
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,71.77
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,80.89
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
921950,DONCASTER ROAD B469,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.8
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.58
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.9
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.53
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.7
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.69
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.64
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,6,N Current (RMS),A,18.8
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.6
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.0
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.17
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.08
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.48
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.8
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.65
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.04
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,58.6
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.8
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.9
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,140.7
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.38
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.23
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,22.9
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.11
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.46
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.2
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.88
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.95
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.03
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.98
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
