Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,29.9
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.54
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.68
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,62.4
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,73.65
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,84.41
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.6
921950,DONCASTER ROAD B469,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.13
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.51
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.45
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.36
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.71
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.74
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,6,N Current (RMS),A,17.9
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.1
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.3
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.0
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.82
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.85
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.1
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.41
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.2
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.62
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,62.7
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.2
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.8
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,138.7
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.41
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,26.3
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.01
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.28
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.4
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.9
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.6
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.37
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.77
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,30.2
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.4
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,64.43
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,72.96
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,81.69
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
921950,DONCASTER ROAD B469,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.1
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.34
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.8
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.58
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.6
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.92
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.2
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,6,N Current (RMS),A,19.1
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,47.6
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.4
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.7
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.07
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.22
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.06
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.13
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.76
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.52
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,63.2
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.3
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.4
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,134.1
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.29
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,28.1
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.58
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.51
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.04
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.31
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,30.3
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.1
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.11
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.65
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,30.5
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.04
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,71.19
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,72.47
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,81.37
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
921950,DONCASTER ROAD B469,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.6
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.47
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.24
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.95
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.47
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.55
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.62
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,6,N Current (RMS),A,24.9
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,51.1
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.7
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.4
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.53
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.78
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.15
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.02
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.04
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.5
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,66.7
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,80.7
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.9
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,142.6
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.44
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.9
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.65
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.67
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,34.2
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.2
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.45
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.22
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,30.7
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,72.58
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,68.16
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,88.13
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
921950,DONCASTER ROAD B469,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.4
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.71
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.75
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.7
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.47
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.88
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.68
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,6,N Current (RMS),A,21.3
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,51.3
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.1
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,65.8
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.42
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.04
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.07
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.37
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.9
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.51
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,66.2
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.6
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,147.5
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.98
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.01
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.13
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,36.8
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.6
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,31.0
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.47
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,78.4
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,70.57
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,90.24
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.8
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
921950,DONCASTER ROAD B469,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.6
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.99
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.1
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.65
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.11
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.46
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.22
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,6,N Current (RMS),A,26.0
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.4
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.1
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.19
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.19
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.39
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.59
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.45
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.69
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,60.7
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.9
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,83.4
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,144.6
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.27
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.97
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.5
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.4
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.49
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,34.6
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.1
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.42
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,31.3
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.42
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,71.2
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,73.49
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,88.06
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
921950,DONCASTER ROAD B469,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.1
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.44
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.11
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.34
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.32
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.37
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.11
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,6,N Current (RMS),A,25.7
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.3
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.2
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,67.7
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.98
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.4
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.88
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.71
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.2
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.07
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,57.0
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,92.9
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.9
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,142.1
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.59
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.33
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.68
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.74
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.22
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.11
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.2
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.6
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.01
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.62
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,23.9
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,31.6
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.75
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,72.96
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,77.65
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,87.7
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.4
921950,DONCASTER ROAD B469,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.8
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.97
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.61
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.35
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.66
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.76
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,6,N Current (RMS),A,23.2
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,54.9
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.2
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,66.1
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.5
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.08
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.58
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.5
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.94
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.43
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,51.9
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.8
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.7
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,139.6
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.85
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.33
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.1
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.37
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.78
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.27
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
