Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.04
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.66
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,31.9
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.69
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,73.07
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,76.81
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,90.75
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.1
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.7
921950,DONCASTER ROAD B469,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.5
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.08
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.59
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.07
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.03
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.39
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,6,N Current (RMS),A,28.4
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,58.0
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.9
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,76.4
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.94
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.83
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.84
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.2
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.22
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.82
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,51.2
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.8
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,87.0
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,141.1
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.91
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.84
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.66
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,31.4
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.42
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.14
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.77
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.49
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,33.0
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.2
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.2
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.15
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,32.3
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,78.71
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,76.82
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,93.06
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.8
921950,DONCASTER ROAD B469,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,374.5
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.52
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.27
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.94
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.04
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.44
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.32
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,6,N Current (RMS),A,29.3
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,62.0
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,76.0
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.11
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.96
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.57
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.61
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.77
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.93
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,59.6
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.2
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.6
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,126.8
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.16
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.87
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.53
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.93
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.66
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.25
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.14
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.03
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,32.3
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.1
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.3
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.74
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.06
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,32.6
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,79.22
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,67.03
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,92.34
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.9
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
921950,DONCASTER ROAD B469,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.6
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.12
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.77
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.6
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.59
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.62
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.09
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,6,N Current (RMS),A,22.0
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,56.9
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.2
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.0
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.39
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.54
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.59
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.44
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.19
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.06
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,62.6
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.5
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,115.3
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.2
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.8
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.06
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.04
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.27
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,31.8
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.3
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.97
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.9
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,35.9
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,31.2
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.39
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,84.8
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,72.07
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,82.19
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.5
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
921950,DONCASTER ROAD B469,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.7
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.21
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.59
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.65
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.47
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.79
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.29
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,6,N Current (RMS),A,27.4
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,59.5
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.2
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.0
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.19
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.34
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.93
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.15
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.58
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.34
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,62.0
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.6
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,127.8
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.63
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.01
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,27.1
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.21
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.35
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.29
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,36.7
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.7
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.37
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.29
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.04
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,31.4
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.87
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,81.65
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,72.39
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,86.7
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.1
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
921950,DONCASTER ROAD B469,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.2
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.84
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.38
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.82
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.5
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.74
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.27
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,6,N Current (RMS),A,30.6
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,63.9
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.9
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,72.0
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.9
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.61
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.97
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.62
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.84
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.13
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,75.4
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.6
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,142.9
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.49
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.17
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,28.3
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.72
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.6
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.81
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,34.8
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.1
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.37
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.38
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.85
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,31.7
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.13
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,81.57
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,70.76
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,89.8
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.1
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
921950,DONCASTER ROAD B469,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.1
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.74
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.92
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.73
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.09
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.17
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.56
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,6,N Current (RMS),A,34.1
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,65.8
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.7
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,81.3
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.68
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.18
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.96
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.24
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.76
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.56
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,63.9
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.0
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,120.4
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.82
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.19
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.46
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,32.8
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.23
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.33
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.91
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.63
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,33.8
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.8
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.99
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.47
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,32.0
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.01
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,81.99
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,74.78
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,91.0
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.4
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
921950,DONCASTER ROAD B469,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.7
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.71
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.78
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.07
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.74
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.3
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.25
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,6,N Current (RMS),A,28.7
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,72.5
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.3
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.1
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.63
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.62
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.29
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.89
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.45
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.59
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,60.6
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.5
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.8
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,129.2
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.49
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.09
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.65
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,25.7
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.06
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.81
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.44
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.56
