Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.35
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.3
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.7
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.74
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.97
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,32.2
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.36
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,89.98
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,76.35
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,89.81
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.9
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
921950,DONCASTER ROAD B469,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,363.0
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.64
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.32
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.04
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.8
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.34
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.34
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,6,N Current (RMS),A,31.6
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,77.7
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,72.6
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.2
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.29
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.27
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.73
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.5
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.78
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,64.7
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,113.0
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.4
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,136.2
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.82
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.72
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,19.9
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.58
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.53
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.85
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.5
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,41.9
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.9
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.44
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.05
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,32.5
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.23
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.79
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.07
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,96.21
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,81.64
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,96.72
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,385.5
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.2
921950,DONCASTER ROAD B469,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,386.5
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.98
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.62
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.66
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.08
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.94
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.75
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,6,N Current (RMS),A,32.9
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,76.9
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.6
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,69.6
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.25
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.76
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.75
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.89
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.07
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.41
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,64.8
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,88.9
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.4
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,147.0
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.61
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.19
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.88
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,32.6
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.68
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.59
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.11
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,44.8
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.9
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.97
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.09
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,35.6
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,32.7
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.07
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,93.47
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,87.18
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,100.49
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,375.8
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.2
921950,DONCASTER ROAD B469,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,402.7
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.39
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.82
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.82
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.77
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.04
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.21
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,6,N Current (RMS),A,32.7
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,80.1
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.9
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.5
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.16
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.94
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.9
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.04
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.77
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.97
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,62.8
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,100.9
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.6
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,149.6
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.98
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.69
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,30.9
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.82
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.48
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.74
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,45.0
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.1
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.7
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.0
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.06
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.03
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,32.9
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.52
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,99.61
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,90.81
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,104.2
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,400.8
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.2
921950,DONCASTER ROAD B469,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,418.1
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.29
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.22
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.7
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.58
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.85
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.9
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,6,N Current (RMS),A,40.0
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,101.3
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,59.4
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,88.0
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.17
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.74
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.38
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.52
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.96
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.75
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,64.4
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,114.8
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,82.1
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,157.9
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.77
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.17
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.05
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.32
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.37
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.83
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.41
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,47.5
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.5
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.6
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,135.3
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.25
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.18
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,33.1
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.19
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,113.66
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,95.42
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,113.54
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,458.7
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,385.1
921950,DONCASTER ROAD B469,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,457.2
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.04
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.06
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.21
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.8
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.52
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,29.23
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,6,N Current (RMS),A,51.9
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,113.3
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,66.0
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,121.8
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.7
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.19
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.8
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.27
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.21
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,42.0
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,56.0
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,124.9
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,107.8
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,170.2
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.77
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.39
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.22
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.87
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,22.7
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.8
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.6
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.64
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,40.7
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,137.0
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,117.0
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,124.4
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,12.9
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.81
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.48
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,37.4
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,33.3
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.46
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,124.4
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,106.48
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,126.4
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,130.0
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,501.4
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,430.0
921950,DONCASTER ROAD B469,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,509.6
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.53
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.31
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.14
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,28.05
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.36
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.82
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,6,N Current (RMS),A,48.8
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,117.1
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,60.9
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,103.2
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.39
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.6
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.47
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.45
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.42
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,49.14
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,74.8
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,117.6
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,108.1
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,197.7
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.54
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.6
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.14
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.1
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,25.7
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.01
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.7
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.4
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,45.0
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,148.8
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,116.4
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,138.2
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.98
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.4
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.46
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,33.5
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.02
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.66
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,128.54
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,108.04
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,139.67
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,151.1
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,514.7
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,432.5
921950,DONCASTER ROAD B469,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,558.3
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.98
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.46
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.83
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.88
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.54
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.6
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,6,N Current (RMS),A,36.7
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,98.6
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,61.7
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,90.6
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.31
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.35
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.05
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.79
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.27
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,45.6
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,68.0
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,130.3
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,116.8
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,184.0
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
