Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.85
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.3
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.41
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.09
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,44.03
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.58
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.85
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,50.4
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,177.1
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.3
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,136.4
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.54
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.24
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.17
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.9
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,33.7
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.83
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.35
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,137.11
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,110.11
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,129.15
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,142.8
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,550.6
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,442.7
921950,DONCASTER ROAD B469,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,517.9
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.68
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.19
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.3
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.53
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.26
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.55
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,6,N Current (RMS),A,42.1
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,109.2
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.6
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,90.2
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.83
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.22
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.35
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.71
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.72
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,45.32
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,74.1
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,122.7
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,90.2
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,182.8
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.49
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.67
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.42
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.01
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.79
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.03
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.98
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,45.5
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,155.9
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,134.0
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,145.3
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.8
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.96
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.82
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.12
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,38.3
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.2
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,33.9
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.86
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,133.45
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,105.22
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,129.96
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,150.3
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,534.9
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,422.1
921950,DONCASTER ROAD B469,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,521.3
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.44
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.38
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.28
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.06
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.35
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.03
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,6,N Current (RMS),A,37.3
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,102.3
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.1
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,88.9
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.67
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.12
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.42
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.55
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.49
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,47.76
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,79.7
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,126.2
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,90.7
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,194.0
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.32
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.39
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.28
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.61
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.36
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,39.8
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.2
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.67
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.5
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,55.2
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,138.5
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,136.7
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,163.6
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.31
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.96
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,34.3
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,34.1
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.38
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,120.49
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,110.12
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,136.59
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,148.3
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,484.1
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,443.1
921950,DONCASTER ROAD B469,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,549.5
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.66
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.46
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.33
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,27.22
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.12
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.85
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,6,N Current (RMS),A,42.4
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,114.9
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,64.6
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,92.3
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.02
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.1
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.48
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.71
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.34
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,51.73
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,91.3
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,108.5
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,101.9
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,212.5
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.76
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.41
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.75
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.08
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,30.9
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.8
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.97
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.3
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.68
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,52.1
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,141.9
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,152.6
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,158.1
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.28
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.02
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.77
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,48.4
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.2
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,34.3
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.84
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.57
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,127.34
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,119.53
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,136.63
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,139.3
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,514.6
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,483.8
921950,DONCASTER ROAD B469,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,554.2
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.83
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.28
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.34
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.41
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.07
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.36
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,6,N Current (RMS),A,38.6
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,108.2
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.4
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,98.3
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.06
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.29
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.05
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.66
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.2
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,50.95
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,81.2
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,124.3
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,105.0
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,210.3
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.43
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.75
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,31.5
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.63
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.34
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.75
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.51
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,57.9
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,143.6
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,138.2
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,173.0
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.86
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.23
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,40.2
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,34.5
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.33
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.14
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,125.55
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,115.91
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,143.36
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,156.0
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,508.7
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,470.1
921950,DONCASTER ROAD B469,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,582.8
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.48
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.3
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.18
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.47
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.09
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.67
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,6,N Current (RMS),A,32.4
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,96.3
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,64.6
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,91.8
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.13
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.23
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.49
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.32
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.82
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,41.72
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,61.8
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,102.5
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,95.3
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,170.8
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.3
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.37
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.17
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,30.3
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.45
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,38.41
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.33
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.66
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,51.1
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,155.6
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,136.8
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,161.5
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.76
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.56
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.8
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,34.7
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,34.7
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.89
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.55
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.28
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,123.23
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,113.94
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,134.12
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,139.6
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,499.7
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,462.9
921950,DONCASTER ROAD B469,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,544.6
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.82
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.63
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.3
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.72
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.14
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,6,N Current (RMS),A,36.3
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,105.8
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,68.6
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,97.0
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.62
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.58
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.85
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.21
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.52
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,46.8
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,70.8
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,121.7
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,103.1
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,191.7
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.38
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.93
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.04
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.57
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.86
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.71
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.4
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,49.1
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,153.3
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,141.7
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,156.4
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.59
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.83
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.9
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,34.9
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.28
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.42
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,130.66
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,116.71
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,139.98
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,149.7
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,529.9
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,473.2
921950,DONCASTER ROAD B469,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,567.7
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.17
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.09
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.75
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.26
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.16
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.86
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,6,N Current (RMS),A,27.0
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,95.7
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,75.6
