Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,96.2
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.04
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.02
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.57
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.56
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,46.65
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,58.5
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,134.9
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,133.3
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,189.4
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.7
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.25
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.24
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.69
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.63
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.69
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,42.56
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.17
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,44.19
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,59.9
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,171.8
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,135.1
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,178.8
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.22
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.01
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.72
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.75
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,35.0
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.54
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.6
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,140.57
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,128.08
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,146.14
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,150.5
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,567.9
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,515.7
921950,DONCASTER ROAD B469,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,589.8
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.25
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.66
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.94
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.17
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.89
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.13
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,6,N Current (RMS),A,38.6
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,99.8
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,74.7
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,109.3
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.06
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.52
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.6
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.25
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.05
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,49.39
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,66.8
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,136.8
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,115.7
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,200.9
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.56
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.9
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.24
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.55
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,42.39
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.01
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.21
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,51.6
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,171.2
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,150.8
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,164.0
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.11
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.91
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.65
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.27
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,37.8
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.1
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,35.2
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.97
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.94
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.93
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,143.69
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,129.26
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,151.22
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,148.5
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,579.9
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,522.6
921950,DONCASTER ROAD B469,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,611.5
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.9
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.94
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.1
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.16
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.28
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.94
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,6,N Current (RMS),A,36.0
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,111.9
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,76.5
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,96.9
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.26
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.16
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.56
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.33
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.71
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,56.0
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,91.0
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,123.1
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,110.7
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,228.3
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.33
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.39
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.7
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.2
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.25
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.78
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.51
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,50.0
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,162.9
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,165.9
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,144.9
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.9
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.95
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.11
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.31
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,37.5
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.9
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,35.3
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.91
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.52
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,137.53
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,134.41
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,148.99
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,141.3
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,557.3
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,544.5
921950,DONCASTER ROAD B469,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,604.4
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.71
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.21
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.1
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.28
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.78
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.42
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,6,N Current (RMS),A,40.1
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,122.9
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,78.2
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,102.6
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.11
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.69
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.52
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.56
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.05
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,54.9
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,83.0
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,123.5
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,122.4
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,223.5
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.65
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.14
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.41
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.92
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,33.3
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.53
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.09
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,45.71
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.01
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,52.7
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,182.0
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,185.6
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,154.2
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.42
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.18
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.62
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,39.0
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.4
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,35.3
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.15
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.95
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.88
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,143.31
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,143.86
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,152.88
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,142.3
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,578.9
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,581.5
921950,DONCASTER ROAD B469,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,618.7
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.59
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.77
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.48
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.96
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.83
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.03
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,6,N Current (RMS),A,39.2
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,114.1
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,67.4
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,97.2
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.73
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.32
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.69
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.5
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.86
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,56.24
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,85.0
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,142.9
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,115.0
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,228.5
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.02
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.15
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.28
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.77
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.06
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,31.1
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.19
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,45.59
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,45.22
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,45.15
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,51.8
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,184.2
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,183.9
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,183.7
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.58
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.31
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.16
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,41.6
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.9
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.6
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,35.4
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.25
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.65
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.02
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,150.08
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,140.47
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,162.92
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,155.4
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,607.0
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,570.4
921950,DONCASTER ROAD B469,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,660.1
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.76
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.29
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.07
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.72
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.93
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.03
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,6,N Current (RMS),A,35.6
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,109.6
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,75.2
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,104.7
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.09
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.87
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.41
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,36.54
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.98
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,55.35
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,79.4
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,151.0
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,120.6
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,225.2
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.92
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.05
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.64
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.69
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,44.33
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.94
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,49.21
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,60.1
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,180.6
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,162.5
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,199.3
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.95
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.37
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.43
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.3
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,35.4
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.33
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.89
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.51
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,149.47
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,128.07
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,162.27
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,171.7
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,604.0
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,519.5
921950,DONCASTER ROAD B469,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,656.3
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.18
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.47
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.47
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,27.4
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.51
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,28.53
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,6,N Current (RMS),A,40.8
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,115.1
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,73.0
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,118.4
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.62
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.34
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.3
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,43.16
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.5
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,65.57
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,90.8
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,177.6
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,138.5
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,265.8
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.36
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.19
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.72
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,30.6
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.43
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.74
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.31
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,43.68
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,58.59
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,84.7
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,159.0
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,177.3
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,237.6
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.4
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.42
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.7
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.57
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,51.3
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.8
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,35.3
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.65
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.96
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.03
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,154.68
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,144.88
921950,DONCASTER ROAD B469,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,189.02
