Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
921950,DONCASTER ROAD B469,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,35.8
921950,DONCASTER ROAD B469,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
921950,DONCASTER ROAD B469,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
921950,DONCASTER ROAD B469,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921950,DONCASTER ROAD B469,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
921950,DONCASTER ROAD B469,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.38
921950,DONCASTER ROAD B469,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.57
921950,DONCASTER ROAD B469,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.58
921950,DONCASTER ROAD B469,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,149.39
921950,DONCASTER ROAD B469,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,133.05
921950,DONCASTER ROAD B469,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,156.89
921950,DONCASTER ROAD B469,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,153.0
921950,DONCASTER ROAD B469,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,603.2
921950,DONCASTER ROAD B469,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,538.2
921950,DONCASTER ROAD B469,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,630.7
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.96
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.88
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.72
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,27.66
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.25
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.2
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,6,N Current (RMS),A,33.4
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,115.5
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,84.5
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,97.0
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.38
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.5
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.37
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,41.46
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.52
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,60.81
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,83.0
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,169.5
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,133.4
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,246.1
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.44
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.86
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.94
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.6
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.96
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,35.5
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.9
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.67
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.2
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.43
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,54.1
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,132.4
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,158.8
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.5
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.48
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.55
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.64
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.53
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,35.9
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.51
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.51
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.01
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,148.85
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,132.39
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,153.32
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,144.1
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,598.4
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,534.6
921950,DONCASTER ROAD B469,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,617.1
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.37
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.16
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.49
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.56
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.81
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.04
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,6,N Current (RMS),A,26.7
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,108.1
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,90.6
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,88.8
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.5
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.35
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.05
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,41.42
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.12
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,57.66
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,84.8
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,170.7
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,124.1
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,234.2
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.41
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.29
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.9
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.73
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.29
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.4
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.02
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.65
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.65
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,46.3
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,145.8
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,149.2
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,136.6
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.36
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.25
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.45
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.33
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,36.0
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.75
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.3
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.78
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,149.71
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,126.69
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,151.82
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,163.7
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,606.0
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,512.6
921950,DONCASTER ROAD B469,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,612.9
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.11
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.88
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.06
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.9
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.28
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.45
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,6,N Current (RMS),A,28.6
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,109.2
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,88.6
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,90.3
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.23
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.88
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.6
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,42.3
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.38
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,59.02
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,96.3
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,174.4
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,113.1
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,239.8
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.38
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.11
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.23
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.59
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.29
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.79
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,37.3
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.5
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.5
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,45.73
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.76
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,62.2
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,147.6
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,186.2
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.4
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.03
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.88
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.96
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,35.7
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,36.0
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.3
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.37
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,147.77
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,135.67
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,152.13
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,145.9
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,597.7
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,550.5
921950,DONCASTER ROAD B469,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,614.5
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.84
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.52
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.37
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.77
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.5
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.65
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,6,N Current (RMS),A,23.6
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,108.5
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,96.8
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,99.0
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.04
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.86
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.35
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,46.87
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.04
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,64.04
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,103.4
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,191.7
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,123.7
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,261.0
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.47
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.76
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.06
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.16
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.31
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,30.9
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.2
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.93
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.44
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.13
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,49.5
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,137.2
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,164.4
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,134.9
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.53
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.57
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,45.6
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.7
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,36.1
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.52
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.34
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,146.13
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,141.28
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,156.75
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,143.4
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,590.2
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,572.3
921950,DONCASTER ROAD B469,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,632.7
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.27
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.25
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.27
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.72
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.98
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.63
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,6,N Current (RMS),A,23.1
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,108.1
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,98.6
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,102.9
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.49
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.66
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.61
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,48.63
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.49
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,70.37
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,119.9
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,200.9
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,121.3
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,284.6
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.3
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.42
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.23
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.66
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.82
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.2
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.05
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,47.0
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,142.7
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,151.4
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,138.5
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.29
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.56
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,48.5
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.2
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.5
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,36.1
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.4
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.58
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,152.68
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,139.67
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,166.44
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,155.4
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,617.2
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,565.6
921950,DONCASTER ROAD B469,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,671.3
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.23
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.29
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.74
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.79
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.01
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.77
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,6,N Current (RMS),A,37.7
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,128.7
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,103.4
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,107.9
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.38
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.61
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.88
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,42.5
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.33
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,58.18
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,81.7
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,176.7
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,145.1
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,237.3
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.35
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.38
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.58
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.78
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.09
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.34
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,40.6
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.7
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.31
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.78
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.36
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.65
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,44.0
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,157.0
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,140.7
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,137.7
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.58
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.51
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.79
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.1
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,36.1
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.81
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.21
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.44
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,155.94
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,139.91
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,161.46
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,148.1
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,631.6
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,569.1
921950,DONCASTER ROAD B469,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,654.3
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.78
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.51
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.94
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,28.92
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.83
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,30.74
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,6,N Current (RMS),A,40.0
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,121.0
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,95.6
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,127.3
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.21
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.51
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.49
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,38.52
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.67
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,65.58
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,98.9
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,159.5
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,142.8
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,266.9
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.2
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.7
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.25
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.79
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.75
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,36.6
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.9
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.44
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.05
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.56
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.81
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,48.3
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,130.0
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,146.0
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,146.5
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
