Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.05
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.6
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,32.9
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,36.1
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.3
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.11
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.89
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,139.67
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,135.52
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,174.75
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,175.2
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,565.7
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,552.0
921950,DONCASTER ROAD B469,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,708.5
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.69
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.23
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.22
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.02
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,25.07
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,30.65
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,6,N Current (RMS),A,33.9
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,125.3
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,107.7
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,126.8
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.53
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.12
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.03
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,46.21
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.78
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,59.56
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,73.8
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,189.2
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,155.0
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,242.2
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.07
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.04
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.6
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.51
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.59
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.42
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,29.3
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.5
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.43
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.49
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.47
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.05
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,46.7
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,148.6
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,169.7
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,163.1
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.92
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.62
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.25
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.85
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,33.1
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,35.9
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.86
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.05
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,157.4
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,149.27
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,171.28
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,149.3
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,637.5
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,608.0
921950,DONCASTER ROAD B469,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,694.1
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.54
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.94
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.85
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.46
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,26.29
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,35.43
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,6,N Current (RMS),A,40.9
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,130.7
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,111.9
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,145.0
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.52
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.23
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.4
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,53.45
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.71
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,56.93
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,80.3
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,217.9
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,146.4
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,230.3
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.31
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.35
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.78
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.23
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,27.9
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.69
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,45.66
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,49.79
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.79
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,58.9
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,184.2
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,204.1
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,157.3
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.53
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.84
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.71
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,42.9
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.4
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,35.8
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.45
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.08
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,177.08
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,162.67
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,168.23
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,143.1
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,712.7
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,660.1
921950,DONCASTER ROAD B469,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,677.9
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.73
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.25
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.5
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,29.93
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.22
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,35.46
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,6,N Current (RMS),A,41.1
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,124.8
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,107.3
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,146.0
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.06
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.92
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.4
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,55.12
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.84
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,64.87
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,99.6
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,226.4
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,146.7
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,263.7
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.68
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.58
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.26
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.69
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,24.3
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.17
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.51
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,50.05
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.3
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,57.9
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,175.7
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,203.6
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,148.1
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.42
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.81
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.5
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.87
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,37.8
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.9
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,35.7
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.43
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.12
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,171.12
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,158.86
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,172.93
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,150.2
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,693.7
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,646.6
921950,DONCASTER ROAD B469,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,700.1
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.43
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.71
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.21
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,33.84
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,30.58
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,38.78
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,6,N Current (RMS),A,38.1
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,140.4
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,128.2
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,159.0
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.49
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.67
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.19
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.41
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,38.93
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,70.92
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,103.8
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,170.7
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,160.0
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,287.1
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.43
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.2
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,31.2
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,38.98
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.8
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.17
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,54.6
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,159.1
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,150.9
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.7
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.29
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.26
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.47
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.32
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,40.7
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,35.6
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.8
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,160.04
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,158.75
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,179.45
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,152.6
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,648.6
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,643.9
921950,DONCASTER ROAD B469,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,725.2
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.98
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.06
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.18
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,31.02
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,28.03
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,36.12
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,6,N Current (RMS),A,36.2
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,127.9
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,117.2
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,147.2
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.34
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.51
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.96
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.97
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.77
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,64.9
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,87.3
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,146.1
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,150.2
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,261.3
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.04
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.46
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.92
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.9
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,34.3
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.9
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.97
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.05
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.34
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.7
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,49.0
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,142.9
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,139.6
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.4
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.5
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.79
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.2
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.34
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.95
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,41.8
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,35.6
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.41
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.68
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,149.52
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,155.8
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,173.42
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,140.6
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,600.2
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,627.4
921950,DONCASTER ROAD B469,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,695.3
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.38
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.95
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.17
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.24
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.64
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,35.19
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,6,N Current (RMS),A,53.9
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,129.5
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,88.5
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,144.0
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.38
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.67
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.56
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,42.61
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.23
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,66.1
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,87.1
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,173.0
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,145.3
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,267.0
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.89
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.02
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.67
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.56
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.21
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,27.3
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.29
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.66
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.96
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,44.6
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,170.3
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,141.0
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,149.9
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.94
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.41
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.49
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.14
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.43
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.12
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,36.2
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,35.5
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.47
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.61
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,162.18
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,142.62
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,176.67
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,162.0
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,651.9
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,576.5
921950,DONCASTER ROAD B469,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,711.1
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.98
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.9
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.38
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,31.56
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.64
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,38.78
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,6,N Current (RMS),A,61.3
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,130.5
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,84.8
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,158.1
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.45
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.74
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.58
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.38
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,38.52
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,73.29
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,107.6
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,137.0
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,156.9
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,295.5
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.66
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.14
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.1
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.21
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,21.6
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
