Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.05
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,44.06
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.47
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.5
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,47.5
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,177.3
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,140.4
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,143.9
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.05
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.54
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.69
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.67
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.64
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,36.2
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.7
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,35.5
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.85
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.11
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,158.86
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,148.9
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,183.99
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,164.7
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,638.7
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,600.4
921950,DONCASTER ROAD B469,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,740.3
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.8
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.5
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.33
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,32.48
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.19
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,37.74
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,6,N Current (RMS),A,58.2
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,133.5
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,86.4
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,153.9
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.3
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.14
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.96
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,36.88
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.29
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,75.01
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,114.5
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,152.4
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,152.7
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,302.0
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.36
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.05
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.17
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.79
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.86
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,25.8
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.81
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.51
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.55
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,44.4
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,144.5
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,143.8
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,140.2
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.51
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.87
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.61
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.2
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.53
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,36.4
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,35.5
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.21
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.1
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,153.05
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,146.19
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,184.58
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,177.2
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,614.6
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,589.3
921950,DONCASTER ROAD B469,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,740.9
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.76
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.72
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.67
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.39
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.69
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,42.14
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,6,N Current (RMS),A,66.2
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,133.5
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,84.8
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,171.4
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.89
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.92
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.83
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,41.02
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.47
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,68.93
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,93.5
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,168.6
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,164.8
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,278.7
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.82
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.8
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.96
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.2
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.65
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.76
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.9
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,48.3
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,144.9
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,125.4
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,153.4
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.73
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.32
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,28.3
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.3
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.54
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.63
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,34.7
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,35.5
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.89
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.46
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,162.12
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,137.83
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,188.05
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,205.5
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,653.5
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,555.7
921950,DONCASTER ROAD B469,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,756.5
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.37
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.61
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.15
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,37.28
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,36.61
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,6,N Current (RMS),A,63.5
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,152.8
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,86.4
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,149.9
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.86
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.34
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.9
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,38.24
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.64
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,62.29
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,82.1
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,157.4
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,162.6
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,254.9
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.15
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.87
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.81
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.25
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.11
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,48.31
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.57
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.43
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,67.6
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,194.3
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.1
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,147.8
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.1
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.32
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.96
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.88
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,39.5
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,35.5
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.38
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.31
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,172.61
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,132.05
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,172.07
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,197.6
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,696.0
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,535.7
921950,DONCASTER ROAD B469,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,696.5
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.22
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.64
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,38.78
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.78
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,34.74
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,6,N Current (RMS),A,65.4
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,159.9
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,86.2
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,143.7
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.16
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.78
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.01
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.46
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.18
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,59.05
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,89.9
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,134.1
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,129.7
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,241.8
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.59
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.33
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.05
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.97
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.45
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.43
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,39.2
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.7
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.1
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,43.41
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.59
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.34
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,62.3
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,176.8
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,118.3
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,145.1
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.52
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.3
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.35
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.44
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.54
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,33.3
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,35.5
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.13
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,162.59
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,124.17
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,168.81
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,192.3
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,660.9
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,507.6
921950,DONCASTER ROAD B469,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,687.7
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.29
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.26
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.74
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,39.37
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.93
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,36.87
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,6,N Current (RMS),A,68.7
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,162.2
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,86.1
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,151.7
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.34
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.31
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.63
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,40.88
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,38.2
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,57.39
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,66.9
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,167.6
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,156.6
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,233.4
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.19
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.97
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.38
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.93
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.9
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,38.2
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.6
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.36
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.88
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.3
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.89
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,48.6
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,169.2
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,140.2
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,148.9
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.47
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.81
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.55
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.76
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.51
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,35.5
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.7
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.69
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,164.74
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,136.68
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,169.8
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,173.7
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,668.1
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,556.1
921950,DONCASTER ROAD B469,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,688.4
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.4
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.28
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.75
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,45.31
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,26.25
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,43.82
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,6,N Current (RMS),A,67.0
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,185.5
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,110.3
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,179.9
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.03
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.27
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.73
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,38.84
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.36
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,58.15
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,69.6
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,159.2
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,153.3
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,236.6
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.03
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.41
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.74
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.86
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,27.3
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,39.17
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.4
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.51
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,46.4
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,158.8
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,155.8
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,173.5
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.85
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.81
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.75
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.33
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,35.4
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.38
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,165.32
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,147.37
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,182.42
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,173.6
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,669.1
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,596.7
921950,DONCASTER ROAD B469,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,738.1
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.83
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.21
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.48
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,44.87
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,28.14
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,44.32
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,6,N Current (RMS),A,61.0
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,182.9
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,117.3
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,180.8
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.17
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.32
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.5
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,40.83
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.57
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,72.88
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,118.8
