Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,167.9
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,131.4
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,298.0
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.83
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.58
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.62
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.05
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.56
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,34.6
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.2
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.12
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.94
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.47
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,41.7
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,150.0
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,154.2
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,161.0
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.24
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.18
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.06
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.08
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,35.4
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.62
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,165.74
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,140.96
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,195.52
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,206.5
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,669.2
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,570.1
921950,DONCASTER ROAD B469,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,792.3
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.43
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.3
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.86
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,44.26
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.79
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,45.56
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,6,N Current (RMS),A,65.4
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,180.5
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,116.1
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,186.2
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.14
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.07
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.83
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,44.11
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.36
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,67.99
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,86.2
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,179.2
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,164.9
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,278.6
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.72
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.71
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.9
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.49
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.09
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.2
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.49
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.54
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,43.5
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,142.7
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,148.8
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,160.7
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.09
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.76
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.7
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.08
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,38.0
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.2
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,35.3
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.59
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,173.26
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,151.97
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,188.76
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,175.6
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,698.8
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,614.3
921950,DONCASTER ROAD B469,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,764.7
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.97
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.31
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.1
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,46.36
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,26.9
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,45.99
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,6,N Current (RMS),A,66.5
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,188.6
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,112.6
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,187.5
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.53
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.3
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.41
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.97
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.44
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,69.41
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,107.9
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,144.0
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,138.4
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,281.9
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.23
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.65
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.71
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.9
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.73
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.61
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.76
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.83
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,41.9
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,124.2
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,146.0
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,129.6
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.35
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.92
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.88
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.04
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,39.2
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.9
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,35.2
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.38
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.22
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,159.88
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,140.59
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,183.85
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,178.0
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,645.6
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,570.1
921950,DONCASTER ROAD B469,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,743.2
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.78
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.64
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.45
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,47.9
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,27.41
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,47.81
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,6,N Current (RMS),A,69.0
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,194.3
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,114.9
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,195.0
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.1
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.84
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.6
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,38.57
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,42.01
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,71.07
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,94.8
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,158.3
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,174.3
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,288.5
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.66
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.4
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.42
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.25
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.43
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.81
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.66
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.83
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,47.4
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,129.2
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,158.3
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.1
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.07
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.25
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.89
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.45
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,36.7
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.7
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,35.0
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.04
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,165.66
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,147.66
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,187.66
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,170.3
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,668.2
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,599.9
921950,DONCASTER ROAD B469,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,759.3
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.74
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.59
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.21
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,46.25
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,31.31
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,48.63
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,6,N Current (RMS),A,61.2
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,188.3
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,130.8
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,198.2
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.61
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.23
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.74
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.19
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,38.47
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,65.4
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,85.1
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,144.4
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,159.3
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,266.4
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.73
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.92
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.24
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.47
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.8
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,27.4
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.16
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,44.58
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.44
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,61.4
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.2
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,182.1
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,145.1
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.64
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.68
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.76
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.68
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,40.3
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.7
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,34.8
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.52
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,156.14
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,156.76
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,187.85
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,162.3
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,630.5
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,637.0
921950,DONCASTER ROAD B469,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,760.4
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.15
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.45
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.07
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,46.05
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,32.26
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,47.81
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,6,N Current (RMS),A,57.0
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,187.5
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,135.1
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,195.5
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.15
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.32
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.58
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,37.35
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.23
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,65.56
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,92.2
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,154.2
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,155.6
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,266.7
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.24
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.37
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.22
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.48
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.56
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.14
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,29.3
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.3
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.51
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,43.57
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.41
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,49.2
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,152.5
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,177.8
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,140.8
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.21
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.26
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.51
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.67
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.74
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,34.6
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.43
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.87
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,163.28
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,160.62
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,191.02
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,160.4
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,660.4
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,653.9
921950,DONCASTER ROAD B469,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,774.2
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.68
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.64
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.04
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,44.44
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,32.15
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,48.39
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,6,N Current (RMS),A,54.8
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,181.3
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,134.5
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,197.7
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.01
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.08
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.88
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,37.75
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,41.48
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,59.03
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,61.4
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,153.6
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,171.0
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,240.1
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.67
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.15
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.35
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.48
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,17.9
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.62
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,44.47
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.72
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,63.0
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,140.7
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,182.0
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,182.1
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.06
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.26
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.58
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.74
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,34.3
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.68
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,160.78
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,161.66
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,187.22
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,159.1
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,648.7
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,656.5
921950,DONCASTER ROAD B469,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,758.5
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.81
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.97
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.9
