Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,45.16
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,32.9
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,48.48
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,6,N Current (RMS),A,57.0
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,185.4
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,137.8
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,198.3
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.69
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.45
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.23
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,38.25
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,48.46
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,57.54
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,50.5
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,157.7
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,198.6
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,234.3
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.15
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.26
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.69
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.88
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.17
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.58
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.14
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.82
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,60.3
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,137.3
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,163.8
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,176.3
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.89
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.48
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.77
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.43
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,34.0
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.92
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.61
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,161.35
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,157.41
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,188.72
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,171.8
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,654.8
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,640.4
921950,DONCASTER ROAD B469,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,766.1
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.55
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.35
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.92
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,47.88
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,37.91
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,46.09
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,6,N Current (RMS),A,46.7
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,195.5
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,156.6
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,188.6
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.93
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.83
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.0
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,39.34
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,52.87
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,63.1
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,58.1
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,162.3
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,216.4
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,256.6
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.9
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.1
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.3
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.69
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.15
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.95
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,27.9
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.7
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.42
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,45.13
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.36
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,51.59
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,60.9
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,183.9
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,164.3
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,209.4
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.55
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.92
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.03
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.02
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.9
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,33.6
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.88
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.27
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.22
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,178.62
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,169.07
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,201.68
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,169.3
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,722.7
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,686.8
921950,DONCASTER ROAD B469,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,817.1
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.63
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.71
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.55
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,48.44
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.88
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,45.33
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,6,N Current (RMS),A,75.6
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,198.0
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,113.6
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,185.0
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.98
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.19
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.15
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,40.68
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,53.61
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,58.45
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,44.4
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,167.8
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,220.5
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,237.6
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.26
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.04
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.03
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.02
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.39
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.34
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,37.3
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.2
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.16
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.82
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.87
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,47.0
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,148.0
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,149.9
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,158.8
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.17
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.42
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.72
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.6
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,33.5
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,33.3
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.8
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.41
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,173.2
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,159.71
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,189.98
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,162.0
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,700.6
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,648.1
921950,DONCASTER ROAD B469,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,768.2
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.7
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.94
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.25
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,44.0
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,24.71
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,52.63
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,6,N Current (RMS),A,84.0
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,179.8
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,104.2
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,214.7
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.8
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.99
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.45
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.3
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,53.53
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,57.44
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,54.0
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,145.4
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,218.5
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,233.4
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.28
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.28
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.09
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.67
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.6
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,44.4
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.9
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.11
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.96
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.77
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,43.6
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,150.9
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,166.5
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,141.7
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.05
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.39
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.62
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.32
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.91
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.03
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,33.0
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.91
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.95
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.4
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,157.46
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,159.69
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,194.09
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,173.3
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,637.4
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,647.2
921950,DONCASTER ROAD B469,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,783.7
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.9
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.76
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.49
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,41.96
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.16
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,49.29
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,6,N Current (RMS),A,77.9
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,170.7
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,98.0
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,200.3
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.71
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.77
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.56
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,41.18
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,51.81
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,58.44
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,47.6
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,169.9
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,210.8
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,236.6
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.39
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.37
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.26
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.79
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.4
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.32
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.07
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.5
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.75
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,48.2
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,137.3
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,160.6
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,133.2
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.2
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.8
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.53
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.29
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.29
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,32.7
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.26
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,156.2
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,157.37
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,188.94
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,162.8
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,628.3
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,634.7
921950,DONCASTER ROAD B469,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,760.5
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.5
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.66
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.35
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,45.25
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,25.37
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,46.29
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,6,N Current (RMS),A,73.3
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,184.8
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,107.2
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,189.0
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.36
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.71
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.88
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,46.59
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,47.35
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,57.52
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,45.2
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,190.2
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,193.8
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,233.7
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.09
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.89
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.74
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.58
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.12
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,33.9
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.1
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.84
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.12
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.18
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.01
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,60.8
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,134.3
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,159.0
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,178.9
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.66
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.83
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.37
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.23
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.55
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.27
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,32.5
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.59
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.44
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.41
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,170.59
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,156.09
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,194.04
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,170.4
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,688.4
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,630.7
921950,DONCASTER ROAD B469,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,783.1
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.1
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.3
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.61
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,49.63
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.01
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,45.93
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,6,N Current (RMS),A,80.8
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,202.8
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,105.8
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,187.5
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.33
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.48
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.06
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,42.5
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.81
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,60.57
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,64.9
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,174.1
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,167.8
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,247.2
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.47
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.47
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.78
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.87
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.37
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,32.2
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.3
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.52
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.32
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.2
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,46.01
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,75.0
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.9
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,163.3
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,187.1
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.35
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.01
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.84
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.58
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.57
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.17
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,32.2
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
