Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.92
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.47
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.66
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,167.16
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,145.07
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,201.06
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,209.4
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,675.4
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,588.1
921950,DONCASTER ROAD B469,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,813.7
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.95
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.66
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.36
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,46.83
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,45.21
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,6,N Current (RMS),A,76.8
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,191.3
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,106.0
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,184.0
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.36
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.28
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.41
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,43.11
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,42.81
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,61.88
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,63.9
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,176.2
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,176.1
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,251.1
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.03
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.18
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.53
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.03
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,33.4
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.7
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.78
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.5
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.98
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,57.7
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,121.1
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,156.6
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,154.3
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.13
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.59
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.3
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.97
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.87
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,32.0
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.45
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.92
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,162.68
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,138.32
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,190.21
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,198.1
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,657.2
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,560.5
921950,DONCASTER ROAD B469,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,767.2
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.06
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.46
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.57
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,38.62
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.58
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,42.39
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,6,N Current (RMS),A,57.5
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,158.3
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,104.3
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,173.2
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.51
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.24
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.12
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,37.37
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,46.19
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,62.46
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,64.8
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,154.0
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,189.8
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,254.0
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.96
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.64
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.82
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.01
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,24.2
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.72
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.31
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.94
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,57.3
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.6
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,168.4
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,139.1
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.23
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.26
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.11
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.41
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.73
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,31.8
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.21
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.41
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,145.46
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,144.34
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,182.76
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,171.7
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,587.4
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,586.8
921950,DONCASTER ROAD B469,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,739.2
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.8
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.0
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.34
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,35.35
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.01
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,43.07
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,6,N Current (RMS),A,52.8
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,145.2
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,106.1
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,176.1
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.53
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.16
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.89
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,41.2
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,39.18
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,67.87
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,90.6
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,170.0
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,162.2
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,275.8
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.08
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.1
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.31
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.05
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,44.8
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.2
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.72
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.04
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.92
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,54.2
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.9
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,151.1
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,135.0
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.58
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.68
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.36
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,31.5
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.32
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.27
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.32
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,139.91
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,135.6
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,187.34
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,203.9
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,567.0
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,550.5
921950,DONCASTER ROAD B469,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,757.8
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.51
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.8
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.46
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,35.82
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.98
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,45.89
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,6,N Current (RMS),A,57.0
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,146.8
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,105.4
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,187.4
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.77
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.67
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.78
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.98
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.08
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,70.06
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,107.7
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,147.8
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,136.2
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,283.7
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.43
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.75
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.51
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.34
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,40.4
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.1
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.69
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.69
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.33
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,59.4
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.7
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,153.0
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,136.9
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.16
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.03
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.36
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.28
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,31.2
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.62
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.49
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,133.31
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,141.56
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,190.64
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,208.7
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,538.8
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,573.7
921950,DONCASTER ROAD B469,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,770.3
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.66
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.9
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.52
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,32.98
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,25.71
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,43.68
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,6,N Current (RMS),A,50.0
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,135.5
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,108.9
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,178.4
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.68
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.61
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.18
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.54
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,45.3
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,59.57
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,60.8
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,146.8
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,184.5
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,241.6
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.78
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.59
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.47
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.25
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.88
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,43.0
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.01
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,40.75
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.64
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,53.3
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,142.3
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,165.7
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.0
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.44
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.13
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.01
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,30.9
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.34
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.9
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.43
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,146.57
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,151.74
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,171.86
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,134.3
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,591.2
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,615.1
921950,DONCASTER ROAD B469,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,695.0
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.42
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.13
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.32
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,33.04
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,28.83
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,48.49
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,6,N Current (RMS),A,56.5
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,135.9
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,121.7
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,198.9
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.2
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.56
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.35
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.65
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,42.92
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,62.18
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,82.2
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,133.4
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,175.3
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,251.7
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.8
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.65
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.28
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.61
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,23.3
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.24
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,45.35
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.62
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,74.5
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.0
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,184.5
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.8
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.2
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,30.4
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.27
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.25
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,138.78
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,154.13
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,173.3
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,156.4
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,560.3
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,624.9
921950,DONCASTER ROAD B469,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,702.8
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.35
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.25
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.46
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.91
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,30.61
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,48.74
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,6,N Current (RMS),A,50.3
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,135.2
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,128.5
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,199.0
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.18
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.09
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.1
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,40.77
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.89
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,48.38
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,50.7
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,166.0
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,144.5
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,196.4
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.13
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.57
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.87
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.03
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.04
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,35.8
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.8
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.79
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,45.31
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.58
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,66.8
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,129.5
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,184.2
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.2
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.26
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.04
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
