Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.49
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.94
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,30.1
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.78
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.95
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,151.09
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,148.97
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,162.44
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,609.2
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,604.4
921950,DONCASTER ROAD B469,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,657.1
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.34
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.92
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.85
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,31.93
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,31.59
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,44.4
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,6,N Current (RMS),A,38.6
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,131.4
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,132.1
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,181.6
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.4
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.83
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.17
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,43.86
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.81
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,53.84
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,65.2
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,178.9
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,138.9
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,220.6
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.62
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.43
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.32
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.56
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.74
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.3
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.09
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.47
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.06
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,44.9
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,64.3
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,123.8
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,150.8
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,183.9
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.24
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,42.2
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.79
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.73
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.05
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,29.6
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.68
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.82
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.52
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,157.94
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,142.02
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,181.06
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,169.5
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,637.6
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,575.6
921950,DONCASTER ROAD B469,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,734.1
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.21
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,4.0
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.41
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,33.42
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,31.03
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,44.3
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,6,N Current (RMS),A,40.9
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,137.3
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,129.6
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,180.8
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.57
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.22
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.19
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,42.3
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,45.67
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,62.06
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,66.8
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,173.0
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,187.0
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,251.6
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.03
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.18
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.73
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.7
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.37
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,30.2
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.7
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.33
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.73
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,43.19
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,62.7
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,113.8
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,165.8
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,175.4
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.9
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.4
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.38
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.94
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.46
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,29.3
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.46
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.85
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.55
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,154.27
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,156.42
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,186.97
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,163.4
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,621.7
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,633.3
921950,DONCASTER ROAD B469,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,754.3
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.3
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.24
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.21
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,32.09
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,31.03
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,39.26
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,6,N Current (RMS),A,33.5
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,132.6
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,129.0
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,160.8
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.22
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.92
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.78
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.24
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,36.07
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,50.9
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,59.4
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,140.2
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,146.3
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,207.0
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.95
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.15
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.49
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.81
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.02
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,25.9
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.09
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.45
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.81
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.47
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,57.6
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,123.5
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,157.3
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,169.2
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.84
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.08
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,32.3
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.67
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.16
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.96
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,29.0
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.45
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.34
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,144.6
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,144.09
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,163.44
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,147.7
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,583.4
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,581.4
921950,DONCASTER ROAD B469,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,660.5
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.95
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.48
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.16
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,28.43
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,33.18
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,37.85
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,6,N Current (RMS),A,25.6
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,118.6
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,138.1
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,155.3
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.72
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.51
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.4
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.13
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,39.02
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,48.55
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,53.2
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,157.6
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,159.5
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,197.5
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.31
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.99
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.78
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.33
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.2
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,37.7
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,46.51
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.73
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,57.9
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,154.5
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,189.3
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,135.0
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.54
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,25.7
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.64
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,28.8
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.89
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,143.14
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,155.4
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,151.88
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,580.4
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,629.8
921950,DONCASTER ROAD B469,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,614.8
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.2
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,3.06
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.95
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.76
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,29.46
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,38.0
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,6,N Current (RMS),A,35.1
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,107.6
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,123.5
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,157.1
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.03
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.19
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.25
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,41.85
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,47.09
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,47.13
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,43.7
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,171.8
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,191.8
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,192.6
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.97
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.73
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.7
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.69
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,30.9
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.99
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.62
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.94
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.23
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,47.8
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,128.0
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,165.3
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,136.7
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.75
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.86
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,44.1
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.6
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.3
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.26
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,28.5
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.57
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,140.94
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,173.32
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,152.51
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,143.7
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,568.9
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,700.8
921950,DONCASTER ROAD B469,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,618.8
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.78
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.6
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.04
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.43
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,26.14
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,28.0
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,6,N Current (RMS),A,19.2
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,106.0
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,110.3
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,115.9
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.71
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.3
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.35
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,44.11
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,46.36
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,47.53
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,38.8
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,179.9
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,188.6
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,193.9
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.62
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.73
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.82
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.68
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,29.1
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.96
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.89
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.24
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.28
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,53.3
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,113.4
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,157.1
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,162.9
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.96
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.77
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.01
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.25
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,35.3
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.9
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,28.3
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.47
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,133.04
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,154.8
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,151.31
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,132.2
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,537.4
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,624.7
921950,DONCASTER ROAD B469,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,610.9
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.6
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.94
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.13
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.79
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,25.56
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,31.1
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,6,N Current (RMS),A,24.8
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,99.2
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,108.2
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,128.5
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.22
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.34
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.56
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,42.81
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,52.31
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,51.27
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,34.7
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,175.4
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,211.8
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,207.5
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.6
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.91
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.8
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.07
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,23.6
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.97
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.07
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.34
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.13
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,51.8
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.9
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,147.8
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.5
