Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.73
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.83
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.95
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.24
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,28.0
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.62
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,131.15
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,154.13
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,144.82
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,530.2
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,623.6
921950,DONCASTER ROAD B469,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,584.6
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.76
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.66
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.12
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.23
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,24.7
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,36.02
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,6,N Current (RMS),A,44.6
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,86.0
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,104.8
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,148.0
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.19
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.81
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.73
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,48.43
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,53.76
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,50.76
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,33.7
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,198.2
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,217.7
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,205.3
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.36
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.58
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.02
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,26.4
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.69
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.59
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.83
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,45.2
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.5
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,149.4
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,130.3
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.58
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.3
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,36.1
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.2
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.16
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,27.8
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.1
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,139.22
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,151.84
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,153.98
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,563.7
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,613.6
921950,DONCASTER ROAD B469,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,621.1
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.5
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.15
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.15
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.13
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.97
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,35.32
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,6,N Current (RMS),A,44.8
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,89.8
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,105.9
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,146.4
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.32
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.16
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.22
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.9
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,44.64
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,48.87
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,56.0
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,133.7
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,182.1
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,199.4
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.09
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.4
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.92
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.19
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.82
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.48
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.68
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.8
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,48.7
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.6
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,166.3
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,125.2
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.39
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.8
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.08
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,60.1
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.1
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,27.6
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.54
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.69
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,136.9
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,144.22
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,153.33
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,127.8
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,554.6
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,584.5
921950,DONCASTER ROAD B469,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,618.8
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.89
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.93
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.01
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.49
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,24.13
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,28.28
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,6,N Current (RMS),A,25.7
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,95.3
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,102.2
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,117.2
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.47
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.09
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.46
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,40.14
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.67
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,45.64
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,53.9
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,163.5
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,151.0
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,185.8
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.16
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.01
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.2
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.96
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,26.9
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.98
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.03
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.77
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,47.9
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.1
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,134.4
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,135.2
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.47
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.21
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,30.3
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.46
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.85
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.03
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,48.1
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.9
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,27.4
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.3
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.81
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.73
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,140.73
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,126.64
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,145.64
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,145.8
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,569.1
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,514.3
921950,DONCASTER ROAD B469,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,588.5
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.62
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.54
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.63
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.47
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,30.59
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,6,N Current (RMS),A,32.0
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,97.0
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,99.5
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,126.4
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.56
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.72
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.29
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.72
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.66
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,42.76
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,47.3
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,130.2
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,136.6
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,174.6
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.81
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.53
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.98
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,26.3
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.48
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.36
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.56
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,66.6
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.2
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,135.0
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,169.3
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.49
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.63
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,31.1
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.72
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.12
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,66.2
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,130.3
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,27.2
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.48
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,140.17
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,121.21
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,150.96
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,157.6
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,564.6
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,488.5
921950,DONCASTER ROAD B469,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,609.0
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.28
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.77
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.14
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.46
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,26.4
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,36.59
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,6,N Current (RMS),A,42.4
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,98.7
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,111.1
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,151.5
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.95
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.31
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.92
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.85
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.83
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,44.41
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,42.1
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,129.6
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,153.5
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,181.1
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.03
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.48
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,34.7
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.1
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.79
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.93
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.22
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,37.2
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,129.0
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,114.0
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.4
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.06
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.93
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.88
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.61
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,40.4
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.1
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,26.9
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.23
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,136.51
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,126.4
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,148.69
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,135.7
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,551.6
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,510.5
921950,DONCASTER ROAD B469,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,600.3
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.76
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.63
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.83
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.53
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,27.32
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,37.37
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,6,N Current (RMS),A,40.1
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,103.0
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,114.6
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,154.1
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.93
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.24
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.35
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,36.66
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.29
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,48.19
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,51.6
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,149.1
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,152.7
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,196.0
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.74
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.04
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.91
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.85
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,35.0
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.24
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.55
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.43
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,41.5
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.1
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,125.0
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.1
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.87
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.32
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.36
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.37
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,26.7
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,126.29
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,128.0
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,144.33
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,129.1
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,510.7
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,519.7
921950,DONCASTER ROAD B469,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,584.2
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.03
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.73
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.31
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.4
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,27.23
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,34.04
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,6,N Current (RMS),A,30.2
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,98.1
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,114.1
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,140.2
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.18
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.65
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.02
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,36.71
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.25
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,47.56
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,47.2
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,149.5
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,144.9
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,193.6
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.52
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.76
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.22
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,40.6
