Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.2
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.37
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.09
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.59
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.76
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,36.9
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,123.0
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.3
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.9
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.5
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.8
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.82
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,29.2
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,26.5
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,133.23
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,123.68
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,145.28
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,537.4
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,500.4
921950,DONCASTER ROAD B469,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,587.5
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.65
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.0
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.69
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.37
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,28.01
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.32
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,6,N Current (RMS),A,23.6
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,82.3
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,116.9
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,113.1
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.02
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.72
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.66
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,41.84
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,42.17
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,60.93
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,65.9
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,169.4
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,171.6
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,246.2
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.98
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.38
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,47.6
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.36
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.52
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.17
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.22
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,47.9
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.6
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.8
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,131.5
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.78
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.95
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,39.1
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.9
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.96
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.31
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,26.3
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,126.44
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,135.0
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,158.91
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,145.2
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,507.8
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,543.7
921950,DONCASTER ROAD B469,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,639.8
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.35
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.87
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.55
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.59
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,33.01
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.98
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,6,N Current (RMS),A,24.5
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,87.0
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,135.0
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,111.3
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.16
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.09
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.9
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.24
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.63
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,59.12
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,89.6
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,126.8
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,102.1
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,238.1
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.69
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.01
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.47
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,46.4
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.76
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.98
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.76
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,42.7
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.1
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.2
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.7
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.53
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.35
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.77
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,26.1
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,111.01
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,123.2
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,156.37
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,163.3
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,444.9
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,495.5
921950,DONCASTER ROAD B469,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,627.8
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.14
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.66
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.83
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.3
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.39
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,26.68
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,6,N Current (RMS),A,22.2
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,85.0
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,114.6
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,109.2
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.42
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.97
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.97
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,33.67
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,52.73
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,81.4
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,135.1
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,92.2
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,211.5
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.73
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.49
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.78
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,42.9
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.97
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.56
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.97
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,47.7
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.1
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.9
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.6
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.74
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.27
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.3
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.74
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.91
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.49
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.77
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,25.9
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.58
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,117.13
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,114.61
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,156.2
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,167.8
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,465.1
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,457.6
921950,DONCASTER ROAD B469,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,620.9
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.6
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.55
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.57
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.95
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.26
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.1
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,6,N Current (RMS),A,23.1
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,83.9
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,85.2
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,110.8
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.23
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.33
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.31
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.38
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.39
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,51.26
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,62.2
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,134.0
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,121.5
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,204.9
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.71
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.21
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.28
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,26.9
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.36
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.99
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.4
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,46.9
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,149.5
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,132.6
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,127.0
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.69
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.93
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.16
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.5
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,25.7
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.08
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,125.05
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,116.35
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,138.65
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,128.4
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,500.4
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,465.3
921950,DONCASTER ROAD B469,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,553.3
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.31
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.65
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.24
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.27
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.4
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,32.54
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,6,N Current (RMS),A,37.5
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,92.9
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,85.8
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,132.9
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.01
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.2
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.01
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.87
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.24
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,52.14
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,70.7
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,128.2
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,120.3
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,210.4
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.52
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.89
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.64
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.94
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,34.2
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.58
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,51.88
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.39
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.05
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,54.6
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,208.4
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,142.6
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,144.8
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.82
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.09
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.4
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.72
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.79
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,25.5
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.96
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,140.5
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,121.27
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,157.71
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,151.9
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,560.4
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,486.2
921950,DONCASTER ROAD B469,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,632.2
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.77
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.01
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.18
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.83
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,26.34
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,6,N Current (RMS),A,35.2
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,77.7
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,68.8
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,108.5
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.42
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.66
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.63
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.12
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.45
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,63.66
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,102.8
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,120.5
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,100.3
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,254.2
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.26
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.03
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.78
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,42.1
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.29
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.47
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.19
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.39
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,61.6
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,168.7
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,139.4
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.4
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.97
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.76
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.55
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.03
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.6
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,25.3
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,125.21
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,111.21
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,158.74
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,175.1
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,500.0
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,445.1
921950,DONCASTER ROAD B469,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,633.3
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.71
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.65
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.73
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.38
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.09
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,6,N Current (RMS),A,21.5
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,72.2
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,71.2
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,95.9
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.48
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.81
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.12
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.65
