Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.46
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,52.37
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,81.3
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.5
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,103.5
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,210.8
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.52
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.4
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.99
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,38.5
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.7
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.02
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.03
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,66.6
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.3
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,147.0
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,142.3
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.5
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.56
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,36.8
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.3
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.55
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.24
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,25.2
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,106.97
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,117.67
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,146.31
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,165.0
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,427.4
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,474.6
921950,DONCASTER ROAD B469,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,586.1
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.74
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.8
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.53
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.15
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.99
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.69
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,6,N Current (RMS),A,29.4
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,70.3
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,70.4
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,107.5
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.32
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.25
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.35
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.56
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.14
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,44.23
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,57.9
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.8
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,122.7
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,179.1
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.99
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,30.8
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.73
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.57
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.41
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,50.8
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.4
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.7
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.11
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.5
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,32.9
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.8
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.98
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,21.3
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,25.1
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,98.21
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,106.59
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,131.31
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,143.0
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,396.6
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,432.5
921950,DONCASTER ROAD B469,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,530.3
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.65
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.63
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.11
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.44
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.86
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.82
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,6,N Current (RMS),A,26.0
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,67.5
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,69.5
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,99.8
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.49
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.69
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.12
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.17
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.91
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,42.78
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,71.6
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,107.2
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.2
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,173.1
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.36
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.58
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.06
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.97
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.33
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,64.2
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.5
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.2
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.77
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.3
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.55
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.95
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.61
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,25.5
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,25.1
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,91.99
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,96.42
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,127.42
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,149.8
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.3
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,388.9
921950,DONCASTER ROAD B469,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,512.6
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.17
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.88
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.14
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.43
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.71
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.01
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,6,N Current (RMS),A,25.3
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,67.6
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,68.8
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,97.1
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.38
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.39
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.27
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.92
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.92
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,45.0
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,76.1
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.0
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.0
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,182.5
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.28
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.28
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.58
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,51.5
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.4
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,112.2
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.95
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.31
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.08
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.33
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.51
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,25.0
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,86.15
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,94.85
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,125.18
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,143.1
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.9
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,384.2
921950,DONCASTER ROAD B469,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,503.8
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.95
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.28
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.99
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.4
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.26
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.91
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,6,N Current (RMS),A,32.6
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,71.3
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,71.3
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,112.9
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.49
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.57
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.21
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.91
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.67
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,41.4
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,60.0
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,106.1
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,93.4
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,167.7
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.72
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.25
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,23.7
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.22
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.03
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.47
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,48.8
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.4
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,106.5
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,126.7
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.82
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.2
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,25.0
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,95.19
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,97.93
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,127.31
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,133.8
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,382.8
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,395.9
921950,DONCASTER ROAD B469,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,513.2
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.8
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.88
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.83
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.57
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.74
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.88
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,6,N Current (RMS),A,18.4
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,68.1
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,68.8
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,87.9
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.59
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.29
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.2
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.3
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.54
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.4
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,53.3
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,108.4
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,101.8
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,151.7
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.48
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.27
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,22.3
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.15
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.23
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.75
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,52.1
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.7
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.1
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.6
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.53
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.42
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.55
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.17
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,25.0
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,95.39
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,100.92
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,116.67
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.5
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,407.0
921950,DONCASTER ROAD B469,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,469.8
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.72
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.1
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.05
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.91
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.15
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.22
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,6,N Current (RMS),A,23.3
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,65.6
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,67.0
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,92.9
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.68
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.99
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.53
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.77
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,44.07
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,76.2
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,104.5
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.9
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,177.4
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,26.4
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.35
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.04
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.4
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,43.5
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.4
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.8
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.41
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.66
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,25.0
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,86.95
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,95.42
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,116.67
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.7
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,383.8
921950,DONCASTER ROAD B469,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,468.5
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.88
