Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.98
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.62
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.41
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.14
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.92
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,6,N Current (RMS),A,25.6
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,68.1
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.8
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,88.2
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.41
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.74
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.45
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.59
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.21
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.35
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,77.0
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.3
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,163.0
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.6
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.34
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,24.7
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.35
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.59
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.4
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,38.3
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.5
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.27
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.94
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.28
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,25.0
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.06
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,87.09
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,79.31
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,108.16
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,126.6
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.8
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.4
921950,DONCASTER ROAD B469,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,435.3
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.14
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.16
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.55
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.91
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.11
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.28
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,6,N Current (RMS),A,25.2
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,66.4
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,59.7
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,86.1
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.78
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.95
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.16
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.2
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.19
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,42.11
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,85.9
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.7
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,170.6
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.36
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.08
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,16.4
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.25
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.28
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.6
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,34.7
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.73
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.41
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,25.0
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.48
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,80.86
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,74.39
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,101.76
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.6
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
921950,DONCASTER ROAD B469,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,409.9
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.11
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.08
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.89
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.59
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.26
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.93
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,6,N Current (RMS),A,29.9
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,64.6
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.3
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,95.7
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.9
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.45
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.5
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.97
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.34
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,42.03
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,90.4
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.1
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,169.3
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.86
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.07
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.18
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.35
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,41.3
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.16
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.75
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,42.9
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,25.0
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,79.15
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,73.42
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,106.79
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,135.4
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.5
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
921950,DONCASTER ROAD B469,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,428.4
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.28
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.25
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.43
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.88
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.34
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.27
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,6,N Current (RMS),A,24.2
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,65.4
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.6
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,89.8
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.45
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.17
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.31
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.13
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.88
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.43
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,76.2
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.2
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,148.0
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.67
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,19.2
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.93
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.1
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.37
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,35.4
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.1
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.26
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.11
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,35.8
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,25.0
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,75.51
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,74.14
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,99.23
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
921950,DONCASTER ROAD B469,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.8
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.89
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.03
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.96
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.64
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.04
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.6
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,6,N Current (RMS),A,26.0
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,65.0
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,59.2
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,90.5
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.66
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.59
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.5
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.4
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.9
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.19
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,71.7
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.3
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.3
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,133.3
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.67
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.05
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.54
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.48
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,47.0
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.7
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.1
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.68
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.28
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.23
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,25.0
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.56
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,76.71
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,69.92
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,101.84
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,134.0
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.2
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
921950,DONCASTER ROAD B469,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,406.1
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.38
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.08
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.64
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.17
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.2
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.8
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,6,N Current (RMS),A,31.6
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,66.8
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.1
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,99.0
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.88
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.77
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.65
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.47
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.9
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.96
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,63.0
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.6
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,121.6
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.94
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,17.7
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.27
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.69
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.89
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,44.3
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.2
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.13
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.16
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,25.0
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.92
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,69.99
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,96.78
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
921950,DONCASTER ROAD B469,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,387.6
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.22
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.43
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.58
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.84
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.37
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.22
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,6,N Current (RMS),A,27.5
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,69.6
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.3
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,97.3
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.21
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.3
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.45
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.16
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.58
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.95
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,49.6
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.5
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,114.0
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.13
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.87
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.41
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.7
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.31
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,36.1
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,25.1
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
