Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,72.42
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,75.19
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,87.48
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.7
921950,DONCASTER ROAD B469,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.5
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.52
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.43
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.62
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.15
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.32
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.59
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,6,N Current (RMS),A,25.0
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,70.9
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,61.1
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,91.2
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.22
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.25
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.84
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.96
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.76
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.65
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,37.0
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.7
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.9
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,100.6
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.33
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.54
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.36
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,37.9
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.3
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.9
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.13
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,25.2
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,74.66
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,76.64
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,88.09
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.1
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
921950,DONCASTER ROAD B469,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.5
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.98
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.04
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.65
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.44
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.11
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.14
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,6,N Current (RMS),A,28.4
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,79.8
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.4
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,93.7
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.08
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.54
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.25
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.36
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.21
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.86
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,57.0
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,112.3
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,118.1
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.18
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.76
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.93
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.51
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.44
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,30.5
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.49
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.74
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,25.3
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,82.68
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,75.67
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,85.71
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.7
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
921950,DONCASTER ROAD B469,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.8
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.68
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.36
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.27
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.99
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.46
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.46
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,6,N Current (RMS),A,33.9
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,78.0
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.8
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,107.0
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.84
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.41
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.38
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.23
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.58
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.77
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,56.9
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,113.5
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.9
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,121.5
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.01
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.37
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.6
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.73
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.67
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,25.3
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.89
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,81.6
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,68.36
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,87.28
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.9
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
921950,DONCASTER ROAD B469,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.7
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.37
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.69
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.18
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.13
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.93
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.34
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,6,N Current (RMS),A,28.6
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,65.8
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.8
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,84.4
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.3
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.81
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.18
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.35
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.89
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.66
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,50.0
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,105.9
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.8
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,101.2
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,18.2
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.79
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.84
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.72
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,25.4
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,71.29
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,63.73
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,75.52
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
921950,DONCASTER ROAD B469,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.32
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.46
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.04
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.21
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.97
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.51
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,6,N Current (RMS),A,23.2
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,65.2
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.9
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.7
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.97
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.33
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.8
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.07
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.4
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.62
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,39.9
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.3
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.3
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.7
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.49
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.22
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.5
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.92
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,29.1
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,25.5
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.66
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,67.58
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,61.96
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,70.6
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
921950,DONCASTER ROAD B469,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.12
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.84
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.09
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.32
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.23
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.63
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,6,N Current (RMS),A,23.4
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,61.8
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.2
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,74.6
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.8
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.25
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.57
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.95
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.46
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.71
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,38.4
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.5
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,86.3
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,14.9
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.96
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.17
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.32
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.79
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.9
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.53
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.4
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,25.6
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,66.4
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,61.46
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,74.98
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
921950,DONCASTER ROAD B469,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.97
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.91
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.5
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.98
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.28
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.82
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,6,N Current (RMS),A,31.6
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,60.5
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.1
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,87.0
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.86
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.31
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.58
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.21
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.19
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.6
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,38.4
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.4
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.4
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,108.8
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.36
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.86
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.45
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.98
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.76
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
