Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.73
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,25.7
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,71.21
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,69.44
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,79.71
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
921950,DONCASTER ROAD B469,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.41
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.53
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.69
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.05
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,6,N Current (RMS),A,21.7
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,59.0
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.2
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,72.0
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.63
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.22
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.94
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.61
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.71
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.4
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,45.8
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.9
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.1
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,112.5
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.77
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.99
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.87
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.04
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.84
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.92
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.99
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,25.8
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,69.83
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,64.03
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,76.14
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.1
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
921950,DONCASTER ROAD B469,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.42
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.74
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.69
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.14
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.9
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.96
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,6,N Current (RMS),A,21.6
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,57.1
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.8
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.4
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.05
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.14
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.21
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.65
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.13
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.78
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,60.2
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.8
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.7
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,130.2
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.07
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.75
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.31
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.23
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,24.9
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.9
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.52
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.89
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,25.9
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,72.13
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,62.04
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,80.24
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
921950,DONCASTER ROAD B469,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.6
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.1
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.55
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.84
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.08
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.8
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.73
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,6,N Current (RMS),A,24.4
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,60.9
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.2
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.8
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.62
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.98
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.29
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.06
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.26
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,69.0
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.2
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,123.1
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.32
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.01
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.19
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,31.7
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.5
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,26.0
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,74.5
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,56.93
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,77.46
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.7
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
921950,DONCASTER ROAD B469,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.88
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.44
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.54
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.7
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.44
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.48
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,6,N Current (RMS),A,26.6
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,63.0
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.6
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.0
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.54
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.63
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.06
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.94
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.43
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,71.8
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,83.3
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,139.6
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,12.2
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.1
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.77
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.7
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.74
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,29.6
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.03
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,26.1
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,68.05
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,57.33
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,83.78
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
921950,DONCASTER ROAD B469,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.8
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.96
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.22
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.05
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.25
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.96
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.11
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,6,N Current (RMS),A,30.3
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,66.6
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.1
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,85.0
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.79
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.18
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.84
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.83
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.15
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.92
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,71.0
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.1
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,146.0
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.01
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.96
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.46
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.31
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,31.6
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.34
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,24.9
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,26.3
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,66.16
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,63.12
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,88.27
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
921950,DONCASTER ROAD B469,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.0
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.98
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.51
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.9
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.45
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.61
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.62
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,6,N Current (RMS),A,23.0
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,59.2
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.3
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,66.3
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.61
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.54
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.52
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.97
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.97
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,78.8
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.6
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,149.9
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.8
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.96
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.74
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.69
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,33.8
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,26.4
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.92
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,60.46
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,57.7
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,86.02
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
921950,DONCASTER ROAD B469,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.4
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.46
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.54
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.58
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.97
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.55
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.79
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,6,N Current (RMS),A,19.5
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,49.0
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.0
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.6
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.12
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.38
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.65
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.68
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.58
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,71.4
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.7
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.4
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,143.5
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.74
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,18.9
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.53
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.79
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,31.4
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
