Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.8
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,26.5
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,56.24
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,61.65
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,87.45
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
921950,DONCASTER ROAD B469,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.9
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.16
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.55
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.63
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.07
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.57
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.65
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,6,N Current (RMS),A,21.3
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,45.7
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.1
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.0
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.65
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.68
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.98
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.16
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.44
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.92
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,62.7
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.2
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.6
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,140.8
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.79
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.58
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.72
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.57
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,26.7
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,56.8
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,63.33
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,85.49
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
921950,DONCASTER ROAD B469,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.2
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.91
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.46
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.9
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.26
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.58
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.78
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,6,N Current (RMS),A,20.4
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.3
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.0
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.6
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.15
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.95
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.08
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.52
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.55
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,69.5
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.2
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.2
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,143.7
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.29
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.05
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,24.1
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.06
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.86
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.49
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,26.2
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,26.8
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,57.89
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,62.69
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,87.42
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
921950,DONCASTER ROAD B469,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.2
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.15
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.81
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.84
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.65
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.76
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.07
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,6,N Current (RMS),A,20.1
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,51.2
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.4
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,66.9
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.05
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.64
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.08
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.6
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.31
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.03
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,68.3
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.1
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.1
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,139.5
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.42
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.59
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,25.9
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.9
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.21
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.69
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.3
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.83
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,27.0
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.12
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.89
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.17
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.18
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,57.2
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,65.35
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,87.32
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
921950,DONCASTER ROAD B469,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.8
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.21
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.65
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.75
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.33
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.73
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.48
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,6,N Current (RMS),A,19.7
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.1
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.2
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.6
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.99
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.76
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.01
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.98
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.9
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.58
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,68.1
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.0
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,137.7
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.66
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.1
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.83
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.79
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.35
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,27.1
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.29
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.86
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.15
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,55.89
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,60.96
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,82.78
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
921950,DONCASTER ROAD B469,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.03
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.63
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.61
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.48
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.11
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.93
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,6,N Current (RMS),A,25.0
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,54.7
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.2
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.95
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.07
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.65
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.18
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.07
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.44
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,68.5
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,137.2
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,13.7
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.01
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.88
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.8
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,29.3
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.33
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,27.3
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.16
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.9
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.17
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.47
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,54.37
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,59.3
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,79.68
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
921950,DONCASTER ROAD B469,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.71
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.57
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.86
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.06
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.67
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.16
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,6,N Current (RMS),A,20.5
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,53.3
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.2
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,63.6
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.41
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.17
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.24
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.91
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.5
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.68
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,59.7
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.6
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,138.7
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.22
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.56
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.39
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.45
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.06
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.13
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,27.5
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,54.29
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,65.23
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,75.57
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
921950,DONCASTER ROAD B469,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.7
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.2
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.45
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.45
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.12
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.59
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.37
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,6,N Current (RMS),A,19.9
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.8
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.9
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,64.5
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.57
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.09
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.81
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.26
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.87
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,64.9
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.9
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.0
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,143.5
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
