Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.47
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.09
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.06
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.88
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,29.9
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,27.7
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,55.43
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,65.83
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,79.04
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
921950,DONCASTER ROAD B469,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.18
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.56
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.98
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.66
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.34
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,6,N Current (RMS),A,20.1
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.8
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.3
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.7
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.47
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.93
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.89
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.88
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.53
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,39.61
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,70.9
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.2
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,159.1
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.87
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.68
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.41
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,30.1
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.64
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,27.8
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,58.43
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,69.26
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,82.62
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
921950,DONCASTER ROAD B469,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.8
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.15
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.7
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.8
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.43
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.08
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.2
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,6,N Current (RMS),A,21.8
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.7
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.7
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.1
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.66
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.47
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.92
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.67
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.25
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.62
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,77.8
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.6
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,159.1
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.21
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.77
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,25.7
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.37
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.52
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,31.1
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.23
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,25.3
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,28.0
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,56.24
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,68.56
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,83.15
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
921950,DONCASTER ROAD B469,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.39
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.91
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.03
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.02
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.32
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.72
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,6,N Current (RMS),A,23.4
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,54.1
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.6
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,74.5
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.35
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.04
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.11
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.37
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.09
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.23
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,78.1
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.6
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,149.6
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.12
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.64
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.16
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.07
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,31.8
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.37
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.58
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,28.2
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,58.17
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,65.18
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,82.96
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
921950,DONCASTER ROAD B469,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.6
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.49
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.94
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.38
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.25
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.14
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.18
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,6,N Current (RMS),A,21.4
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,53.9
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.8
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,71.5
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.84
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.77
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.41
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.56
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.71
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,37.36
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,79.2
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.7
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,150.1
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.45
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.24
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.73
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.55
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.8
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,28.4
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.01
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,59.79
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,63.98
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,82.55
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
921950,DONCASTER ROAD B469,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.7
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.87
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.67
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.64
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.87
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.62
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.38
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,6,N Current (RMS),A,23.5
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.4
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.7
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,72.7
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.72
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.72
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.67
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.23
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.17
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.95
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,73.9
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.1
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.2
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,155.8
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.92
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.59
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.92
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,37.3
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.36
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,28.7
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.94
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,62.38
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,69.1
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,87.31
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
921950,DONCASTER ROAD B469,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.7
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.75
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.94
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.01
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.77
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.01
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.01
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,6,N Current (RMS),A,23.6
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.2
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.6
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.4
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.62
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.2
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.37
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.8
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.62
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,41.15
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,80.3
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.8
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,164.6
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.57
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,32.9
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.62
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.63
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.11
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.37
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,28.9
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.75
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,63.47
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,67.66
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,88.3
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
921950,DONCASTER ROAD B469,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.1
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.07
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.86
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.43
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.01
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.66
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.21
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,6,N Current (RMS),A,26.7
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.6
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.8
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,79.0
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.48
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.64
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.15
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.98
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.26
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,39.16
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,75.2
