Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.4
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.0
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,156.1
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.95
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.73
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.46
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.77
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,26.1
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.11
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,29.1
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.87
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,68.42
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,69.49
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,89.53
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
921950,DONCASTER ROAD B469,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.3
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.44
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.96
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.07
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.54
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.18
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.61
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,6,N Current (RMS),A,25.7
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,51.2
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.2
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.1
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.2
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.81
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.26
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.31
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.69
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,38.91
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,74.6
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.1
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.8
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,155.4
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.19
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.15
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,33.1
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.31
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.67
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.68
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,30.3
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.7
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.53
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,29.4
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,70.47
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,68.93
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,84.14
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
921950,DONCASTER ROAD B469,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.5
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.13
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.88
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.11
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.4
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.45
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.4
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,6,N Current (RMS),A,24.8
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.5
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.3
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.4
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.44
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.36
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.61
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.81
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.48
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,76.3
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.7
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,162.5
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.17
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.74
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.23
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.58
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.32
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.7
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.91
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,36.8
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,29.6
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,76.4
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,70.88
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,86.59
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
921950,DONCASTER ROAD B469,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.0
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.03
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.43
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.09
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.11
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.73
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.47
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,6,N Current (RMS),A,18.8
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,58.0
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.5
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,66.6
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.63
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.51
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.01
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.17
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.13
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,43.46
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,88.3
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.7
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.3
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,173.9
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.39
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,32.2
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.18
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.6
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.06
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.2
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.58
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.31
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,29.9
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,74.62
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,71.29
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,88.58
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
921950,DONCASTER ROAD B469,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.2
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.82
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.63
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.09
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.99
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.82
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.42
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,6,N Current (RMS),A,24.4
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,53.4
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,69.0
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.32
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.81
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.34
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.69
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.17
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,39.98
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,77.2
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.1
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.4
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,160.5
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.27
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.77
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,32.5
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.99
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.91
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.26
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,32.7
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.4
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.98
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,30.2
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.8
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,72.5
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,70.24
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,87.53
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
921950,DONCASTER ROAD B469,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.44
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.55
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.3
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.99
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.71
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.67
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,6,N Current (RMS),A,29.6
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.6
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.7
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,78.0
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.47
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.94
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.87
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.18
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.65
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,72.0
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.7
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.3
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,155.8
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.9
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,31.1
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.64
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.66
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.86
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,35.1
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.0
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.05
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,30.5
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,72.83
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,70.45
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,89.02
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
921950,DONCASTER ROAD B469,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.0
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.51
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.99
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.32
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.74
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.85
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.38
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,6,N Current (RMS),A,20.5
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,57.7
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.5
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.4
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.45
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.72
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.61
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.48
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.53
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.93
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,68.7
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.5
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.0
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,152.9
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.42
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.47
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,37.1
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.98
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.82
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.29
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,32.9
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.2
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.52
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,30.8
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,72.88
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,79.67
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,85.73
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.8
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
921950,DONCASTER ROAD B469,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.7
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.99
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.76
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.91
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.81
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.86
