Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.53
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,6,N Current (RMS),A,20.8
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.6
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.1
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,61.3
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.69
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.81
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.05
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.51
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.99
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,63.3
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.7
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,83.3
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,148.3
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.41
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.6
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,33.8
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.23
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.66
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.43
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.9
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,33.8
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.3
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.9
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,33.3
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,31.1
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.05
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,74.96
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,84.88
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,84.94
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.1
921950,DONCASTER ROAD B469,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.96
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.61
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.09
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.17
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.88
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.53
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,6,N Current (RMS),A,20.0
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,54.0
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.3
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,61.3
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.06
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.12
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.05
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.12
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.74
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.47
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,66.2
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.9
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.2
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,150.9
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.51
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.82
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,31.9
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.83
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.42
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.05
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,31.8
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.1
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.13
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,31.4
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.2
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,74.99
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,84.74
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,90.2
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.0
921950,DONCASTER ROAD B469,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.4
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.76
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.81
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.95
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.76
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.07
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.54
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,6,N Current (RMS),A,20.6
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,52.4
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.9
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.5
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.92
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.96
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.43
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.19
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.05
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.37
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,64.2
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.1
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,128.4
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.39
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.04
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.05
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,32.6
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.88
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.93
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.98
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.76
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.41
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,34.7
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.9
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.2
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.59
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.63
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,31.8
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,76.78
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,76.69
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,90.14
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
921950,DONCASTER ROAD B469,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.8
